Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.84
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.38
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.91
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,08,N Current (RMS),A,7.2
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,08,L3 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,08,L1 Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.27
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.49
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.4
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,74.9
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.2
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,100.0
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,11.1
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.29
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,65.93
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.33
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,,L3 Active Power,kW,23.58
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,,L2 Active Power,kW,36.86
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,,L1 Active Power,kW,30.25
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,,N Current (RMS),A,42.7
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,99.4
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,156.5
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,129.8
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.33
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,,L3 Active Power,kW,12.95
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.67
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,,L1 Active Power,kW,13.89
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,,N Current (RMS),A,50.7
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.72
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.16
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.84
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.19
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.74
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,09,L1 Active Power,kW,-1.1
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,09,N Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,09,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,09,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,09,L1 Current (RMS),A,6.0
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.97
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.44
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,08,L1 Active Power,kW,1.08
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,08,N Current (RMS),A,6.3
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,08,L1 Current (RMS),A,6.2
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.72
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.86
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.41
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,77.3
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.0
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,105.5
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,11.1
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.96
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,67.4
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.78
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
930846,DAYS LANE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,,L3 Active Power,kW,24.73
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,,L2 Active Power,kW,34.41
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,,L1 Active Power,kW,26.06
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,,N Current (RMS),A,44.7
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,104.0
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,146.6
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,112.4
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,,L3 Active Power,kW,11.77
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.75
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,,L1 Active Power,kW,23.64
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,,N Current (RMS),A,70.7
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,100.8
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.85
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.36
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.96
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.2
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.83
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,09,L1 Active Power,kW,-1.23
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,09,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,09,L3 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,09,L2 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,09,L1 Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.09
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.51
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,08,L1 Active Power,kW,1.23
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,08,N Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,08,L1 Current (RMS),A,7.0
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.1
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.66
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.76
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,84.2
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,108.7
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,11.1
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.41
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.83
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
930846,DAYS LANE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,,L3 Active Power,kW,24.4
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,,L2 Active Power,kW,26.59
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,,L1 Active Power,kW,21.85
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,,N Current (RMS),A,34.4
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,102.5
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,112.4
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,95.3
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,,L3 Active Power,kW,13.43
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.67
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,,L1 Active Power,kW,18.47
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,,N Current (RMS),A,58.3
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.5
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.26
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.9
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.51
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.02
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.79
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.2
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.77
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,09,L1 Active Power,kW,-1.01
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,09,N Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,09,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,09,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,09,L1 Current (RMS),A,5.5
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.94
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.03
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.48
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,08,L1 Active Power,kW,1.01
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,08,N Current (RMS),A,7.9
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,08,L1 Current (RMS),A,5.9
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.94
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.58
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.51
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,80.6
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.7
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,103.7
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,11.1
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.78
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.03
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.35
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
930846,DAYS LANE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,,L3 Active Power,kW,22.68
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,,L2 Active Power,kW,27.72
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,,L1 Active Power,kW,16.5
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,,N Current (RMS),A,43.9
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,95.8
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,117.6
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.4
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.32
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.69
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,,L1 Active Power,kW,13.8
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,,N Current (RMS),A,43.7
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.27
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.97
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.02
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.68
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.7
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.82
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,09,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,09,L1 Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.81
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.45
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.81
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,08,N Current (RMS),A,7.6
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.06
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.25
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,79.6
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,102.8
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,11.1
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.13
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.88
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.58
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
930846,DAYS LANE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,,L3 Active Power,kW,23.2
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,,L2 Active Power,kW,24.07
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,,L1 Active Power,kW,19.82
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,,N Current (RMS),A,32.3
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,98.0
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,102.2
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.2
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,,L3 Active Power,kW,12.43
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.57
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,,L1 Active Power,kW,17.03
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,,N Current (RMS),A,52.9
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.25
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.0
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.74
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.18
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.78
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.91
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,09,N Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,09,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,09,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,09,L1 Current (RMS),A,5.1
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.88
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.03
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.5
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.92
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,08,N Current (RMS),A,7.9
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,08,L1 Current (RMS),A,5.5
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.45
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.86
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,79.0
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.1
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,105.4
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,11.1
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.73
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,55.02
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.75
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
930846,DAYS LANE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,,L3 Active Power,kW,23.41
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,,L2 Active Power,kW,24.88
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,,L1 Active Power,kW,17.68
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,,N Current (RMS),A,38.6
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,99.1
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,106.1
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.1
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,,L3 Active Power,kW,12.81
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.5
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,,L1 Active Power,kW,14.7
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,,N Current (RMS),A,51.0
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.4
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.24
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.93
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.67
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,-0.02
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.66
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.18
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.76
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.83
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,09,N Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,09,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,09,L1 Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.8
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.01
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.5
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.83
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,08,N Current (RMS),A,7.9
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,08,L1 Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.66
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.57
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.82
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,76.3
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.2
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,108.8
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,11.1
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.93
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,56.14
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.88
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
930846,DAYS LANE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,,L3 Active Power,kW,21.92
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,,L2 Active Power,kW,26.29
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,,L1 Active Power,kW,18.76
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,,N Current (RMS),A,35.0
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,92.8
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,111.9
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.7
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,,L3 Active Power,kW,14.37
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.48
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,,L1 Active Power,kW,17.96
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,,N Current (RMS),A,58.6
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.9
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.25
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.22
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.27
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.66
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.18
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.66
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.9
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,09,N Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,09,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,09,L1 Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.78
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,08,L3 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.39
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.89
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,08,N Current (RMS),A,6.9
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,08,L1 Current (RMS),A,5.1
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
