Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.79
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.89
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.71
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,65.6
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,97.5
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,11.1
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,52.16
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,56.15
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.68
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
930846,DAYS LANE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,,L3 Active Power,kW,21.1
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,,L2 Active Power,kW,29.68
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,,L1 Active Power,kW,25.19
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,,N Current (RMS),A,30.5
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,89.2
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,126.1
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,107.4
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,,L3 Active Power,kW,15.67
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.49
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,,L1 Active Power,kW,15.4
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,,N Current (RMS),A,56.2
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.28
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.84
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.18
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.69
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.18
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.64
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.99
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,09,N Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,09,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,09,L1 Current (RMS),A,5.1
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.79
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,08,L3 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.34
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.97
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,08,N Current (RMS),A,6.0
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,08,L1 Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.74
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.22
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.39
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,61.0
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,74.5
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,94.3
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,11.1
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,54.45
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,58.96
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.8
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
930846,DAYS LANE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,,L3 Active Power,kW,21.16
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,,L2 Active Power,kW,31.7
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,,L1 Active Power,kW,19.65
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,,N Current (RMS),A,45.5
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,89.6
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,134.2
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,85.1
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.17
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,,L3 Active Power,kW,16.25
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.58
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,,L1 Active Power,kW,16.88
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,,N Current (RMS),A,59.0
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.97
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.29
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.96
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,,N Current (RMS),A,27.1
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.21
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.64
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.17
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.6
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.97
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,09,N Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,09,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,09,L1 Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.76
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.02
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.32
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.95
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,08,N Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,08,L1 Current (RMS),A,5.2
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.51
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.96
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.42
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,66.7
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.7
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,97.8
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,11.1
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,54.7
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,65.8
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.89
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
930846,DAYS LANE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,,L3 Active Power,kW,20.98
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,,L2 Active Power,kW,29.13
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,,L1 Active Power,kW,11.9
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,,N Current (RMS),A,57.5
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,89.0
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,123.9
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.05
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,,L3 Active Power,kW,13.52
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.62
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,,L1 Active Power,kW,16.97
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,,N Current (RMS),A,55.8
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.27
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.65
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.01
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,,N Current (RMS),A,21.7
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.55
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.76
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,09,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,09,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.67
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.01
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.31
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.74
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,08,N Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.89
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.4
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.11
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,64.1
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.1
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,91.2
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,11.1
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,49.49
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,59.04
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.97
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
930846,DAYS LANE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,,L3 Active Power,kW,31.25
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,,L2 Active Power,kW,29.84
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,,L1 Active Power,kW,14.72
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,,N Current (RMS),A,62.8
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,132.7
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,126.3
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,,L3 Active Power,kW,14.9
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.66
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,,L1 Active Power,kW,19.4
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,,N Current (RMS),A,62.3
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.8
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.69
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.5
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.61
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.24
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.61
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.82
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,09,N Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,09,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,09,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.76
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,08,L3 Active Power,kW,0.07
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.35
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.8
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,08,N Current (RMS),A,8.5
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.1
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.91
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.99
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,66.8
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,92.8
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,11.1
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,59.87
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,56.36
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.58
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
930846,DAYS LANE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,,L3 Active Power,kW,25.53
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,,L2 Active Power,kW,33.32
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,,L1 Active Power,kW,19.29
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,,N Current (RMS),A,52.6
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,109.6
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,141.6
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.8
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,,L3 Active Power,kW,14.89
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.61
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,,L1 Active Power,kW,20.46
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,,N Current (RMS),A,63.3
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.0
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.23
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.08
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.61
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.17
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.7
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.21
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.61
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.98
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,09,L3 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,09,L1 Current (RMS),A,5.1
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.82
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,08,L3 Active Power,kW,0.0
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.34
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.94
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,08,N Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,08,L1 Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.01
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.58
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.87
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,65.7
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.7
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,87.3
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,11.0
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,54.45
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,58.86
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.2
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
930846,DAYS LANE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,,L3 Active Power,kW,23.24
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,,L2 Active Power,kW,32.02
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,,L1 Active Power,kW,22.26
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,,N Current (RMS),A,36.8
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,97.8
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,136.4
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,94.5
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,,L3 Active Power,kW,12.53
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.55
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,,L1 Active Power,kW,17.51
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,,N Current (RMS),A,52.3
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.3
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.24
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.2
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.73
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.18
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.99
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,09,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,09,L1 Current (RMS),A,5.2
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.84
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.3
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.96
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,08,N Current (RMS),A,5.5
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,08,L1 Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.45
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.86
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.08
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,63.9
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.5
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,80.7
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,11.0
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,47.85
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,57.93
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.92
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
930846,DAYS LANE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,,L3 Active Power,kW,24.84
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,,L2 Active Power,kW,36.04
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,,L1 Active Power,kW,18.82
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,,N Current (RMS),A,54.9
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,104.4
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,152.4
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.7
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.04
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.53
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,,L1 Active Power,kW,17.25
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,,N Current (RMS),A,50.3
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.3
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.34
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.46
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.52
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.26
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.66
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.17
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.46
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.95
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,09,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,09,L1 Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.76
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.22
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.91
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,08,N Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,08,L1 Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.74
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.32
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,58.5
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.9
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.0
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,11.0
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
