Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,45.73
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,60.6
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.98
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
930846,DAYS LANE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,,L3 Active Power,kW,27.07
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,,L2 Active Power,kW,30.4
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,,L1 Active Power,kW,20.64
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,,N Current (RMS),A,38.8
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,113.7
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,128.6
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.2
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,,L3 Active Power,kW,9.23
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.65
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.54
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.9
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.15
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.5
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.17
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.43
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.74
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,09,L1 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.62
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,08,L3 Active Power,kW,0.0
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.21
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.71
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,08,N Current (RMS),A,6.0
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.84
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.56
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.49
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,59.2
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.0
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,11.0
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,47.97
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,54.72
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.74
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
930846,DAYS LANE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,,L3 Active Power,kW,24.89
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,,L2 Active Power,kW,23.97
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,,L1 Active Power,kW,18.92
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,,N Current (RMS),A,33.1
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,105.3
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,101.9
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.5
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,,L3 Active Power,kW,8.99
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.45
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.89
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.32
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.48
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.48
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.49
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.17
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.48
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.7
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,09,L1 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.6
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,08,L3 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.27
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,08,N Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.05
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.62
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.58
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,59.7
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.9
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,10.9
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,45.67
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,46.68
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.83
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
930846,DAYS LANE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,,L3 Active Power,kW,24.67
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,,L2 Active Power,kW,30.92
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,,L1 Active Power,kW,26.2
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,,N Current (RMS),A,29.4
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,103.5
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,131.1
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,112.2
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,,L3 Active Power,kW,12.02
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.88
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,,L1 Active Power,kW,20.01
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,,N Current (RMS),A,59.6
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,87.1
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.25
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.35
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.39
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.17
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.84
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.2
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,09,L1 Active Power,kW,-1.11
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,09,N Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,09,L3 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,09,L1 Current (RMS),A,5.9
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.94
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.33
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,08,L1 Active Power,kW,1.09
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,08,N Current (RMS),A,5.9
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,08,L1 Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.53
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,62.8
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,79.1
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,10.9
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,48.69
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,53.98
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.14
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
930846,DAYS LANE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,,L3 Active Power,kW,24.14
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,,L2 Active Power,kW,29.15
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,,L1 Active Power,kW,21.88
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,,N Current (RMS),A,32.0
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,101.6
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,123.1
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,94.7
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,,L3 Active Power,kW,11.66
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.48
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,,L1 Active Power,kW,21.97
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,,N Current (RMS),A,59.5
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.2
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.39
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.34
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.46
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.18
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.78
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.2
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,09,L1 Active Power,kW,-1.05
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,09,N Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,09,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,09,L1 Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.88
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.02
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.28
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,08,L1 Active Power,kW,1.02
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,08,N Current (RMS),A,5.7
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,08,L1 Current (RMS),A,5.7
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.22
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.86
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.7
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.51
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,56.0
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,71.6
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,10.9
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,47.84
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,50.95
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.79
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
930846,DAYS LANE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,,L3 Active Power,kW,23.64
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,,L2 Active Power,kW,36.29
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,,L1 Active Power,kW,20.01
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,,N Current (RMS),A,52.6
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,99.6
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,153.4
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,85.6
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,,L3 Active Power,kW,9.38
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.69
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,,L1 Active Power,kW,16.1
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,,N Current (RMS),A,44.5
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.1
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.34
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.31
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.22
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.72
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.51
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.94
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,09,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,09,L1 Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.81
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.27
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.9
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,08,N Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,08,L1 Current (RMS),A,5.2
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.07
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.55
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.22
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,63.8
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.0
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,10.8
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.42
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,59.78
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.84
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
930846,DAYS LANE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,,L3 Active Power,kW,20.83
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,,L2 Active Power,kW,34.91
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,,L1 Active Power,kW,18.22
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,,N Current (RMS),A,53.4
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,88.0
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,148.0
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.1
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,,L3 Active Power,kW,10.35
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.5
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,,L1 Active Power,kW,11.85
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,,N Current (RMS),A,38.1
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.72
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.09
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.07
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.19
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.63
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.47
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.84
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,09,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,09,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.73
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.25
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.81
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,08,N Current (RMS),A,5.7
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.07
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.56
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.28
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,64.0
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,78.3
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,10.8
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.25
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.58
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
930846,DAYS LANE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,,L3 Active Power,kW,19.36
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,,L2 Active Power,kW,33.9
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,,L1 Active Power,kW,16.36
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,,N Current (RMS),A,59.8
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.2
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,145.2
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.5
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,,L3 Active Power,kW,15.45
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.37
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,,L1 Active Power,kW,8.1
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,,N Current (RMS),A,48.8
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.35
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.52
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.46
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.69
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,09,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,09,L1 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.63
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,08,L3 Active Power,kW,0.0
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.27
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.66
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,08,N Current (RMS),A,7.0
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.11
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.29
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.58
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,65.5
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,82.3
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,10.8
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,46.62
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,56.11
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.05
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
