Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,,L3 Active Power,kW,19.99
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,,L2 Active Power,kW,32.28
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,,L1 Active Power,kW,19.01
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,,N Current (RMS),A,49.0
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.1
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,137.9
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.1
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,,L3 Active Power,kW,16.65
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.38
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.29
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,,N Current (RMS),A,50.0
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.5
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.24
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.25
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.42
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.55
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.18
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.52
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.76
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,09,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,09,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.68
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,08,L3 Active Power,kW,0.0
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.32
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.73
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,08,N Current (RMS),A,7.2
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.77
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.34
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.71
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,67.3
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,86.8
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,10.8
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,48.47
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,55.45
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.41
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
930846,DAYS LANE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,,L3 Active Power,kW,20.19
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,,L2 Active Power,kW,29.14
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,,L1 Active Power,kW,15.04
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,,N Current (RMS),A,50.7
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,85.6
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,126.1
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,,L3 Active Power,kW,17.22
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.5
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,,L1 Active Power,kW,9.12
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,,N Current (RMS),A,50.4
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.1
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.0
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.45
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.19
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.47
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.63
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,09,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,09,L1 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.58
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,08,L3 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.29
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.6
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,08,N Current (RMS),A,7.4
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.79
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.36
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,61.8
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,82.6
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,10.7
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,48.9
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,51.18
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.49
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
930846,DAYS LANE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,,L3 Active Power,kW,21.48
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,,L2 Active Power,kW,24.91
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,,L1 Active Power,kW,19.5
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,91.0
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,105.5
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.5
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,,L3 Active Power,kW,16.21
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.49
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,,L1 Active Power,kW,10.31
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,,N Current (RMS),A,49.1
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.61
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.81
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.88
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.0
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.53
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.19
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.76
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,09,N Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,09,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,09,L1 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.67
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,08,L3 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.34
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.74
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,08,N Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,08,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.97
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.11
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.28
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,62.3
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,85.6
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,10.7
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,50.11
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,48.55
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.96
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
930846,DAYS LANE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,,L3 Active Power,kW,21.6
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,,L2 Active Power,kW,27.04
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,,L1 Active Power,kW,22.44
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,91.3
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,114.4
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.2
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,,L3 Active Power,kW,17.72
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.56
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,,L1 Active Power,kW,11.72
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,,N Current (RMS),A,52.8
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.91
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.02
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.61
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.21
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.83
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,09,N Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,09,L3 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,09,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.75
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,08,L3 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.37
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.81
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,08,N Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,08,L1 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.45
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.18
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.28
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,65.5
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,85.7
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,10.6
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,50.4
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,49.91
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.41
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
930846,DAYS LANE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,,L3 Active Power,kW,22.04
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,,L2 Active Power,kW,28.32
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,,L1 Active Power,kW,18.4
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,,N Current (RMS),A,40.1
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,92.6
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,119.3
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.3
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,,L3 Active Power,kW,15.31
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.02
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,,L1 Active Power,kW,21.44
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,,N Current (RMS),A,63.4
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,91.0
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.24
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.91
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.43
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.72
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.2
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.63
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.96
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,09,L3 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,09,L1 Current (RMS),A,5.1
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.84
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.02
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.37
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.94
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,08,N Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,08,L1 Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.42
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.16
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.39
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,65.6
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,85.1
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,10.6
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,48.78
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,53.66
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.64
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
930846,DAYS LANE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,,L3 Active Power,kW,25.46
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,,L2 Active Power,kW,29.51
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,,L1 Active Power,kW,18.32
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,,N Current (RMS),A,43.6
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,106.6
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,124.0
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.4
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,,L3 Active Power,kW,13.7
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.1
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,,L1 Active Power,kW,13.56
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,,N Current (RMS),A,46.1
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.21
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.6
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.2
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.6
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.79
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,09,N Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,09,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,09,L1 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.74
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,08,L3 Active Power,kW,0.0
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.37
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.77
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,08,N Current (RMS),A,7.2
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.77
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.37
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.44
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,67.4
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,89.9
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,10.6
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,50.57
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,54.42
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.3
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
930846,DAYS LANE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,,L3 Active Power,kW,25.0
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,,L2 Active Power,kW,31.96
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,,L1 Active Power,kW,18.22
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,,N Current (RMS),A,49.8
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,105.2
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,134.5
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.9
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,,L3 Active Power,kW,16.55
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,,L1 Active Power,kW,11.02
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,,N Current (RMS),A,49.2
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.22
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.31
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.39
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.54
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.21
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.53
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.76
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,09,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,09,L1 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.69
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,08,L3 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.32
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.72
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,08,N Current (RMS),A,7.8
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.5
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.87
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.44
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,67.7
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,88.1
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,10.5
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,53.08
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,56.35
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.04
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
930846,DAYS LANE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,,L3 Active Power,kW,24.19
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,,L2 Active Power,kW,30.5
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,,L1 Active Power,kW,18.11
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,,N Current (RMS),A,45.7
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,101.8
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,128.3
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.9
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
