Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,,L3 Active Power,kW,13.88
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.99
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,,L1 Active Power,kW,12.71
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,,N Current (RMS),A,44.3
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.98
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.02
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.61
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.2
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.78
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,09,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,09,L1 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.74
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.01
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.38
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.75
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,08,N Current (RMS),A,7.4
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.43
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.68
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.4
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,70.0
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,91.6
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,10.4
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,49.14
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,55.36
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.2
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
930846,DAYS LANE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,,L3 Active Power,kW,24.51
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,,L2 Active Power,kW,28.79
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,,L1 Active Power,kW,18.02
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,,N Current (RMS),A,42.4
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,102.9
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,121.2
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.0
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,,L3 Active Power,kW,9.33
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.89
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,,L1 Active Power,kW,17.53
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,,N Current (RMS),A,51.2
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.5
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.26
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.37
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.47
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.72
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.18
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.72
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.9
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,09,N Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,09,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,09,L1 Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.84
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.47
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.89
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,08,N Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,08,L1 Current (RMS),A,5.2
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.48
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.1
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,74.5
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,97.2
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,10.4
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.35
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,55.4
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.39
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
930846,DAYS LANE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,,L3 Active Power,kW,22.12
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,,L2 Active Power,kW,29.05
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,,L1 Active Power,kW,19.56
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,,N Current (RMS),A,37.8
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,93.2
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,122.6
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.4
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,,L3 Active Power,kW,13.42
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.87
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,,L1 Active Power,kW,14.92
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,,N Current (RMS),A,49.0
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.28
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.44
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.0
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.74
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.18
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.8
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.89
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,09,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,09,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,09,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,09,L1 Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.89
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.54
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.89
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,08,N Current (RMS),A,8.0
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,08,L1 Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.29
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.38
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.48
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,86.2
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.3
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,107.0
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,10.3
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,46.44
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,57.83
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.41
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
930846,DAYS LANE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,,L3 Active Power,kW,21.36
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,,L2 Active Power,kW,30.93
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,,L1 Active Power,kW,21.78
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,,N Current (RMS),A,36.7
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.1
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,130.6
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.0
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,,L3 Active Power,kW,14.34
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.91
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,,L1 Active Power,kW,10.72
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,,N Current (RMS),A,44.1
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.25
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.53
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.98
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.0
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.71
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.18
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.74
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.86
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,09,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,09,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,09,L1 Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.86
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.5
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.86
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,08,N Current (RMS),A,7.9
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,08,L1 Current (RMS),A,5.2
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.41
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.16
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.53
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,84.4
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,106.0
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,10.2
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.12
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,59.77
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.01
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
930846,DAYS LANE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,,L3 Active Power,kW,21.1
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,,L2 Active Power,kW,31.71
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,,L1 Active Power,kW,19.54
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,,N Current (RMS),A,44.6
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,89.1
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,134.3
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.0
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.23
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,,L3 Active Power,kW,18.02
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.9
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,,L1 Active Power,kW,21.1
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,,N Current (RMS),A,71.9
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.8
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.5
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.93
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.4
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.82
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.21
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.75
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,09,L1 Active Power,kW,-1.0
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,09,L3 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,09,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,09,L1 Current (RMS),A,5.5
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.97
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.48
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.99
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,08,N Current (RMS),A,7.4
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,08,L1 Current (RMS),A,5.9
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.66
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.87
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.46
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,76.8
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,100.9
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,10.2
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,50.48
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,58.67
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.48
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
930846,DAYS LANE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,,L3 Active Power,kW,21.68
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,,L2 Active Power,kW,27.52
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,,L1 Active Power,kW,15.81
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,,N Current (RMS),A,41.5
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,91.5
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,116.6
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.42
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,,L3 Active Power,kW,14.82
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.77
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,,L1 Active Power,kW,15.44
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,,N Current (RMS),A,53.8
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.92
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.67
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.19
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.72
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.8
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,09,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,09,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,09,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.82
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.03
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.49
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.79
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,08,N Current (RMS),A,7.9
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.29
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.83
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.43
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,78.6
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.3
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,100.7
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,10.1
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,47.67
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,54.27
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.38
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
930846,DAYS LANE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,,L3 Active Power,kW,21.15
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,,L2 Active Power,kW,30.0
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,,L1 Active Power,kW,18.22
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,,N Current (RMS),A,47.7
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,89.4
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,130.2
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.9
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,,L3 Active Power,kW,16.3
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.89
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,,L1 Active Power,kW,14.66
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,,N Current (RMS),A,53.2
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.9
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.24
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.07
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.97
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.0
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.69
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.19
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.7
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.84
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,09,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,09,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,09,L1 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.84
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.03
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.46
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.83
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,08,N Current (RMS),A,7.9
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,08,L1 Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.72
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.66
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.35
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,76.2
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.9
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,100.3
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,10.0
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,49.19
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,56.86
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.19
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
930846,DAYS LANE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,,L3 Active Power,kW,21.16
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,,L2 Active Power,kW,22.54
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,,L1 Active Power,kW,15.59
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,89.6
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,96.4
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,,L3 Active Power,kW,13.84
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.8
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.46
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,,N Current (RMS),A,44.0
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
