Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.63
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.56
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.17
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.61
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,09,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,09,L1 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.02
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.71
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,08,L3 Active Power,kW,0.0
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.49
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,08,N Current (RMS),A,8.7
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,08,L1 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.4
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.56
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.41
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,77.0
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,100.0
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,10.0
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.09
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,48.73
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.62
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
930846,DAYS LANE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,,L3 Active Power,kW,20.2
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,,L2 Active Power,kW,27.54
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,,L1 Active Power,kW,16.81
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,,N Current (RMS),A,38.4
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,85.3
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,117.2
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,,L3 Active Power,kW,12.2
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.84
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,,L1 Active Power,kW,10.23
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,,N Current (RMS),A,38.6
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.27
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.06
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.63
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.72
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,09,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,09,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.77
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.48
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.71
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,08,N Current (RMS),A,7.8
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,08,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.03
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.66
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.45
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,79.2
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,100.2
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,9.9
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.48
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,54.31
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.05
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
930846,DAYS LANE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,,L3 Active Power,kW,20.51
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,,L2 Active Power,kW,27.48
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,,L1 Active Power,kW,18.33
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,86.7
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,116.9
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.1
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,,L3 Active Power,kW,13.35
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.87
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,,L1 Active Power,kW,11.24
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,,N Current (RMS),A,44.1
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.76
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.2
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,-0.01
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.63
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.17
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.66
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.74
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,09,L1 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.76
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.44
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.73
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,08,N Current (RMS),A,7.4
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.56
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.59
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.41
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,72.7
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,96.1
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,9.9
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.08
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,52.93
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.17
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
930846,DAYS LANE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,,L3 Active Power,kW,23.36
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,,L2 Active Power,kW,23.42
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,,L1 Active Power,kW,15.17
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,,N Current (RMS),A,39.9
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,99.7
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,100.0
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,,L3 Active Power,kW,21.6
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.79
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,,L1 Active Power,kW,10.11
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,,N Current (RMS),A,65.3
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,91.1
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.19
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.47
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.49
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.23
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.64
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,09,N Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,09,L3 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,09,L1 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.03
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.66
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,08,L3 Active Power,kW,0.09
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.37
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,08,N Current (RMS),A,9.6
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.88
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.53
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.34
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,70.8
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,91.5
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,9.9
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,55.9
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.41
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.18
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
930846,DAYS LANE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,,L3 Active Power,kW,20.82
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,,L2 Active Power,kW,23.19
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,,L1 Active Power,kW,16.34
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,,N Current (RMS),A,31.0
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,88.0
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,98.5
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,,L3 Active Power,kW,11.59
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.81
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,,L1 Active Power,kW,11.92
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,,N Current (RMS),A,38.3
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.26
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.02
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.75
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,-0.03
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.58
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.66
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.74
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,09,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.71
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.02
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.45
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.73
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,08,N Current (RMS),A,7.5
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.07
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.86
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.29
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,70.9
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,92.9
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,9.9
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.56
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.09
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.29
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
930846,DAYS LANE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,,L3 Active Power,kW,21.25
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,,L2 Active Power,kW,27.15
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,,L1 Active Power,kW,15.46
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,,N Current (RMS),A,41.3
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,90.0
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,115.4
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,,L3 Active Power,kW,9.6
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.69
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,,L1 Active Power,kW,11.04
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,,N Current (RMS),A,33.9
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.18
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.01
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.56
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.69
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,09,L1 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.68
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.42
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.68
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,08,N Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.42
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.54
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.38
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,69.0
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,91.4
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,9.8
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.96
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,51.26
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.04
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
930846,DAYS LANE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,,L3 Active Power,kW,21.64
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,,L2 Active Power,kW,26.6
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,,L1 Active Power,kW,16.5
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,,N Current (RMS),A,38.4
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,91.9
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,113.0
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.3
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,,L3 Active Power,kW,10.73
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.41
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,,L1 Active Power,kW,15.1
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,,N Current (RMS),A,44.8
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.31
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.13
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.63
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.17
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.64
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.81
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,09,N Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,09,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.75
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.42
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.8
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,08,N Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,08,L1 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.88
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.12
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.39
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,70.0
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,89.6
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,9.8
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.36
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,51.49
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.55
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
930846,DAYS LANE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,,L3 Active Power,kW,20.17
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,,L2 Active Power,kW,22.16
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,,L1 Active Power,kW,16.67
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,85.2
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,94.3
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.3
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.75
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.29
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,,L1 Active Power,kW,15.63
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,,N Current (RMS),A,45.8
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.76
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.01
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.61
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.17
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.65
