Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.78
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,09,N Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,09,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.72
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.02
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.43
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.77
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,08,N Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,08,L1 Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.22
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.14
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.36
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,64.3
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,85.4
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,9.8
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.82
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.57
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.63
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
930846,DAYS LANE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,,L3 Active Power,kW,19.79
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,,L2 Active Power,kW,23.97
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,,L1 Active Power,kW,17.4
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.5
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,101.7
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.9
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,,L3 Active Power,kW,10.99
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.36
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,,L1 Active Power,kW,10.76
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,,N Current (RMS),A,35.4
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.95
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.8
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.03
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.52
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.53
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.73
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,09,N Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,09,L1 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.64
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,08,L3 Active Power,kW,0.0
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.32
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.72
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,08,N Current (RMS),A,6.2
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.44
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.22
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,58.2
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,78.4
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,9.8
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.57
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.77
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.39
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
930846,DAYS LANE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,,L3 Active Power,kW,19.56
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,,L2 Active Power,kW,24.58
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,,L1 Active Power,kW,15.3
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,,N Current (RMS),A,34.8
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.8
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,104.4
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,,L3 Active Power,kW,11.85
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.29
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,,L1 Active Power,kW,9.54
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,,N Current (RMS),A,38.2
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.95
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.08
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.14
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.48
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.47
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.65
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,09,N Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,09,L1 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.59
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,08,L3 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.29
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.63
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,08,N Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.59
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.62
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.21
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,56.9
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.1
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,9.8
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.82
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.76
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.18
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
930846,DAYS LANE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,,L3 Active Power,kW,18.93
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,,L2 Active Power,kW,23.59
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,,L1 Active Power,kW,18.92
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,80.1
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,100.4
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.5
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,,L3 Active Power,kW,10.9
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.22
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,,L1 Active Power,kW,11.86
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,,N Current (RMS),A,43.4
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.67
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.57
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.68
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.65
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.6
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.79
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,09,N Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,09,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.72
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.02
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.37
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.78
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,08,N Current (RMS),A,6.2
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.33
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.06
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.32
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,62.7
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.1
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,9.8
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.57
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.78
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.74
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
930846,DAYS LANE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,,L3 Active Power,kW,19.16
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,,L2 Active Power,kW,23.31
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,,L1 Active Power,kW,12.49
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,,N Current (RMS),A,39.4
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.2
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,98.8
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,,L3 Active Power,kW,12.4
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.24
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,,L1 Active Power,kW,10.91
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,,N Current (RMS),A,41.9
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.76
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.88
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.84
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.98
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.0
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.47
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.5
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.65
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,09,N Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,09,L1 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.59
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,08,L3 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.31
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.63
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,08,N Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.88
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.81
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.32
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,59.1
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,79.9
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,9.8
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.18
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.39
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.68
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
930846,DAYS LANE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,,L3 Active Power,kW,19.12
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,,L2 Active Power,kW,25.91
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,,L1 Active Power,kW,14.09
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,,N Current (RMS),A,42.3
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.8
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,110.7
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,,L3 Active Power,kW,10.6
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.21
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,,L1 Active Power,kW,10.23
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,,N Current (RMS),A,35.4
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.81
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.01
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.51
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.52
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.61
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,09,L1 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.62
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.03
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.34
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,08,N Current (RMS),A,6.3
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,08,L1 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.1
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.28
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.32
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,59.9
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,77.6
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,9.8
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.53
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.39
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.68
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
930846,DAYS LANE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,,L3 Active Power,kW,20.11
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,,L2 Active Power,kW,24.87
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,,L1 Active Power,kW,14.83
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,,N Current (RMS),A,38.2
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,85.2
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,105.5
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,,L3 Active Power,kW,9.74
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.23
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.33
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,,N Current (RMS),A,31.9
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,-0.01
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.48
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.51
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.56
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,09,L1 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.6
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.01
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.34
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.54
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,08,N Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.25
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.38
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.22
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,60.1
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.0
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,9.7
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.8
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.35
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.38
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
930846,DAYS LANE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,,L3 Active Power,kW,17.43
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,,L2 Active Power,kW,24.37
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,,L1 Active Power,kW,11.64
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,,N Current (RMS),A,43.9
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.9
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,103.7
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.68
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.19
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.65
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,,N Current (RMS),A,34.4
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.53
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.45
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.52
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.46
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,09,L1 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.57
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.03
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.37
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.45
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,08,N Current (RMS),A,7.2
