Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.51
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.53
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.22
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,64.2
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,83.0
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,9.7
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.36
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.77
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.51
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
930846,DAYS LANE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,,L3 Active Power,kW,16.98
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,,L2 Active Power,kW,18.62
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,,L1 Active Power,kW,12.56
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.4
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.82
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.12
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.41
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,,N Current (RMS),A,36.8
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.54
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.49
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.51
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,09,N Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,09,L1 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.03
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.6
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.02
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.38
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.51
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,08,N Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.36
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.9
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.27
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,58.5
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,76.2
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,9.7
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.86
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.35
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.25
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
930846,DAYS LANE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,,L3 Active Power,kW,16.34
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,,L2 Active Power,kW,24.62
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,,L1 Active Power,kW,15.29
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,,N Current (RMS),A,35.2
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,105.7
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.38
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.21
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,,L1 Active Power,kW,11.39
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,,N Current (RMS),A,37.8
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.63
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.56
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.52
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.63
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,09,L1 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.65
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.34
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.61
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,08,N Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.19
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.82
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.26
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,55.8
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.0
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,9.8
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.58
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.46
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.93
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
930846,DAYS LANE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,,L3 Active Power,kW,16.55
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,,L2 Active Power,kW,24.12
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,,L1 Active Power,kW,12.53
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,,N Current (RMS),A,40.7
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.0
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,102.9
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.53
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.32
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.22
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.0
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.48
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.5
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.5
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,09,L1 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.57
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.34
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.49
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,08,N Current (RMS),A,5.7
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.3
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.66
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.29
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,57.8
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,74.9
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,9.8
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.1
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.82
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.04
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
930846,DAYS LANE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,,L3 Active Power,kW,16.12
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,,L2 Active Power,kW,25.42
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,,L1 Active Power,kW,14.27
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,,N Current (RMS),A,40.3
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,108.1
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.67
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.28
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.21
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.51
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.49
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.48
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.53
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,09,L1 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.57
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.32
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.51
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,08,N Current (RMS),A,5.2
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,08,L1 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.28
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.94
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.16
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,55.1
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,71.9
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,9.8
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.8
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.31
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.64
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
930846,DAYS LANE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,,L3 Active Power,kW,16.34
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,,L2 Active Power,kW,18.79
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,,L1 Active Power,kW,14.17
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.8
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.59
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.25
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,,L1 Active Power,kW,12.48
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,,N Current (RMS),A,37.5
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.49
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.0
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.57
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.62
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,09,N Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,09,L1 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.65
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.39
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,08,N Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.94
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.8
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.17
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,55.6
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.1
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,9.9
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.57
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.52
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.83
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
930846,DAYS LANE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,,L3 Active Power,kW,16.92
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,,L2 Active Power,kW,16.91
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,,L1 Active Power,kW,12.14
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.3
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.2
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.07
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.35
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,,L1 Active Power,kW,11.73
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,,N Current (RMS),A,36.9
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.51
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.54
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,09,N Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,09,L1 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.6
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.37
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.54
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,08,N Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.86
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.25
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,53.0
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.7
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,9.9
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.57
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.24
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.14
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
930846,DAYS LANE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,,L3 Active Power,kW,16.32
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,,L2 Active Power,kW,15.69
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,,L1 Active Power,kW,10.24
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,,N Current (RMS),A,25.3
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.7
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.75
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.45
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.77
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.66
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.38
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.49
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.39
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,09,N Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,09,L1 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.02
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.02
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.34
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.39
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,08,N Current (RMS),A,5.7
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,08,L1 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.28
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.55
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.26
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,51.9
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.0
