Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,9.9
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.1
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.5
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
930846,DAYS LANE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.08
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,,L3 Active Power,kW,17.03
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,,L2 Active Power,kW,16.65
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,,L1 Active Power,kW,11.33
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.92
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.26
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.6
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.61
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.4
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.52
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.4
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,09,N Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,09,L1 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.02
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.03
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.37
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.41
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,08,N Current (RMS),A,6.0
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,08,L1 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.25
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.4
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.26
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,57.0
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,73.5
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,10.0
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.95
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.06
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.22
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
930846,DAYS LANE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,,L3 Active Power,kW,18.29
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,,L2 Active Power,kW,21.14
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,,L1 Active Power,kW,11.41
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,,N Current (RMS),A,33.6
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.8
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,90.2
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.62
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.32
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.27
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,,N Current (RMS),A,23.7
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.86
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.4
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.49
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.44
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,09,L1 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.02
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.34
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.43
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,08,N Current (RMS),A,6.3
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,08,L1 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.61
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.69
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.18
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,58.2
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,75.1
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,10.0
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.24
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.16
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.89
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
930846,DAYS LANE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,,L3 Active Power,kW,18.24
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,,L2 Active Power,kW,16.72
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,,L1 Active Power,kW,10.6
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.0
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.0
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.24
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.23
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.89
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.38
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.45
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.43
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,09,N Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,09,L1 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.01
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.3
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.42
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,08,N Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,08,L1 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.89
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.12
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,49.5
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.9
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.7
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,10.0
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.11
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.75
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.51
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
930846,DAYS LANE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,,L3 Active Power,kW,17.26
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,,L2 Active Power,kW,18.76
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,,L1 Active Power,kW,10.98
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,,N Current (RMS),A,30.5
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.4
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.56
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.46
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.65
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.01
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.39
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.38
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.46
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,09,N Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,09,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,09,L1 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.02
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.23
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.44
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,08,N Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,08,L1 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.05
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.79
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.06
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.26
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,42.8
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,10.1
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.36
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.98
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.89
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
930846,DAYS LANE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,,L3 Active Power,kW,17.65
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,,L2 Active Power,kW,21.33
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.3
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,,N Current (RMS),A,40.2
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.7
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,91.1
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.92
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.39
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.81
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.71
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.36
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.33
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.41
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,09,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,09,L1 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.02
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.2
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.39
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,08,N Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,08,L1 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.54
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.58
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.27
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,42.2
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.6
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,10.1
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.87
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.15
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.39
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
930846,DAYS LANE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,,L3 Active Power,kW,16.68
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,,L2 Active Power,kW,18.4
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,,L1 Active Power,kW,9.8
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,,N Current (RMS),A,31.4
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.7
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.9
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.17
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.32
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,,L1 Active Power,kW,14.09
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,,N Current (RMS),A,39.4
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.5
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.49
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.41
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.54
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,09,N Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,09,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,09,L1 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.55
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.24
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.53
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,08,N Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.72
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.43
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.27
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,40.8
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,10.2
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.31
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.81
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.19
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
930846,DAYS LANE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,,L3 Active Power,kW,17.42
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,,L2 Active Power,kW,19.74
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.93
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,,N Current (RMS),A,34.0
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.6
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,84.4
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.88
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.36
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,,L1 Active Power,kW,13.94
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,,N Current (RMS),A,38.2
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.63
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.49
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.4
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.55
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,09,N Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,09,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,09,L1 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.55
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.03
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.23
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.54
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,08,N Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.07
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.27
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.75
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,40.2
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.1
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,10.3
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.12
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.17
