Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.64
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
930846,DAYS LANE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,,L3 Active Power,kW,17.66
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,,L2 Active Power,kW,19.63
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.38
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,,N Current (RMS),A,35.5
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.5
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.7
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.18
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.62
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,,L1 Active Power,kW,12.37
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,,N Current (RMS),A,33.0
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.64
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.48
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.38
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.52
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,09,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,09,L1 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.54
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.02
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.22
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.51
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,08,N Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.54
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.01
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,43.3
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,10.3
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.14
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.06
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.09
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
930846,DAYS LANE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,,L3 Active Power,kW,16.15
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,,L2 Active Power,kW,19.78
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,,L1 Active Power,kW,9.45
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,,N Current (RMS),A,34.5
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.9
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.14
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.77
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.04
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.68
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.37
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.34
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.4
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,09,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,09,L1 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.02
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.2
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.39
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,08,N Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,08,L1 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.57
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.96
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,43.2
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,10.4
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.64
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.32
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.94
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
930846,DAYS LANE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,,L3 Active Power,kW,12.04
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,,L2 Active Power,kW,20.08
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,,L1 Active Power,kW,10.23
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,,N Current (RMS),A,31.9
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.9
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.58
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.65
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,,L1 Active Power,kW,10.74
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,,N Current (RMS),A,34.2
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.47
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.39
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.51
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,09,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,09,L1 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.23
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.51
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,08,N Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.84
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.97
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.43
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,41.6
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,10.4
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.22
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.52
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.43
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
930846,DAYS LANE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,,L3 Active Power,kW,10.19
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,,L2 Active Power,kW,18.94
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,,L1 Active Power,kW,12.45
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,,N Current (RMS),A,30.7
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.8
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.37
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.19
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.41
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.38
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.45
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,09,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,09,L1 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.23
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.45
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,08,N Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,08,L1 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.77
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.91
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.42
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,41.9
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,10.4
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.13
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.25
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.09
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
930846,DAYS LANE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,,L3 Active Power,kW,7.9
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,,L2 Active Power,kW,17.86
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,,L1 Active Power,kW,12.81
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,,N Current (RMS),A,30.8
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.08
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.28
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.65
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.41
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.38
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.45
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,09,N Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,09,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,09,L1 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.25
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.45
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,08,N Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,08,L1 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.66
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.63
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.36
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,41.3
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,10.4
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.45
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.85
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
930846,DAYS LANE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,,L3 Active Power,kW,11.84
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,,L2 Active Power,kW,17.12
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,,L1 Active Power,kW,17.17
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,,N Current (RMS),A,28.6
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.3
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.09
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.38
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.48
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.43
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.57
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,09,N Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,09,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,09,L1 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.26
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,08,N Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.69
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.7
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.33
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,41.4
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,10.5
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.39
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.16
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.9
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
930846,DAYS LANE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.08
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,,L3 Active Power,kW,14.21
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,,L2 Active Power,kW,16.99
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,,L1 Active Power,kW,15.95
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.4
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.58
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.54
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.64
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.42
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.4
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.5
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,09,N Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,09,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,09,L1 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.24
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.5
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,08,N Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.86
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.98
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.41
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,41.3
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,10.6
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.42
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.36
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.93
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
930846,DAYS LANE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,,L3 Active Power,kW,10.12
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,,L2 Active Power,kW,17.31
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,,L1 Active Power,kW,19.84
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,,N Current (RMS),A,29.4
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
