Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.8
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.0
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.68
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.58
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,,N Current (RMS),A,19.9
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.52
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.45
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.58
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,09,N Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,09,L1 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.28
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,08,N Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,08,L1 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.59
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.04
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,43.5
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,10.6
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.15
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.68
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.9
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
930846,DAYS LANE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.77
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,,L2 Active Power,kW,17.14
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,,L1 Active Power,kW,13.12
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,,N Current (RMS),A,25.7
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.1
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.75
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.79
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.43
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.4
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.44
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,09,N Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,09,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,09,L1 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.26
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.45
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,08,N Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,08,L1 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.66
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.86
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,42.7
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,10.6
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.98
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.29
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.39
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
930846,DAYS LANE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,,L3 Active Power,kW,8.41
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,,L2 Active Power,kW,18.57
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,,L1 Active Power,kW,9.77
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,,N Current (RMS),A,30.3
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,,L3 Active Power,kW,6.1
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.33
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.02
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.37
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.34
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.37
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,09,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,09,L1 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.21
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.37
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,08,N Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,08,L1 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.01
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.91
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.36
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,40.7
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.9
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,10.7
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.35
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.23
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.52
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
930846,DAYS LANE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,,L3 Active Power,kW,8.33
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,,L2 Active Power,kW,17.62
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,,L1 Active Power,kW,10.21
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,,N Current (RMS),A,27.4
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.1
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.19
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.7
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.64
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.38
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.37
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.39
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,09,N Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,09,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,09,L1 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.24
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.39
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,08,N Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,08,L1 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.82
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.98
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.35
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,42.3
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,10.8
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.17
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.96
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.29
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
930846,DAYS LANE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.85
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,,L2 Active Power,kW,17.67
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,,L1 Active Power,kW,12.68
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.2
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.41
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.77
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.61
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.44
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.41
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.44
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,09,N Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,09,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,09,L1 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.26
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.44
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,08,N Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,08,L1 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.68
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.24
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.43
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,44.2
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.7
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,10.8
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.24
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.92
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
930846,DAYS LANE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,,L3 Active Power,kW,7.81
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,,L2 Active Power,kW,18.41
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,,L1 Active Power,kW,12.54
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.0
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,,L3 Active Power,kW,6.67
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.45
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.42
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.39
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.44
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,09,N Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,09,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,09,L1 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.25
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.44
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,08,N Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,08,L1 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.77
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.31
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,44.3
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,10.8
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.05
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.01
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.46
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
930846,DAYS LANE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,,L3 Active Power,kW,7.66
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,,L2 Active Power,kW,18.6
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,,L1 Active Power,kW,13.6
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,,N Current (RMS),A,30.4
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,,L3 Active Power,kW,6.78
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.73
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.43
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.39
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.46
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,09,N Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,09,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,09,L1 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.24
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.46
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,08,N Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,08,L1 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.14
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.18
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,41.8
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,10.9
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.39
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.09
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.8
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
930846,DAYS LANE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,,L3 Active Power,kW,7.47
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,,L2 Active Power,kW,17.88
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,,L1 Active Power,kW,13.55
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,,N Current (RMS),A,27.9
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.7
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.87
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.48
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
