Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.47
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.41
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.48
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,09,N Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,09,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,09,L1 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.26
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.48
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,08,N Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.98
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.57
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.25
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.36
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,43.6
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.7
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,10.9
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.71
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.43
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.43
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
930846,DAYS LANE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,,L3 Active Power,kW,6.72
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,,L2 Active Power,kW,19.32
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,,L1 Active Power,kW,14.07
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,,N Current (RMS),A,32.6
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.7
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.15
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.66
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.69
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.49
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.42
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.53
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,09,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,09,L1 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.26
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.53
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,08,N Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.85
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.33
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,43.9
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,10.9
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.51
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,34.1
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.14
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
930846,DAYS LANE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,,L3 Active Power,kW,6.81
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,,L2 Active Power,kW,20.5
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,,L1 Active Power,kW,12.87
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,,N Current (RMS),A,35.8
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.6
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.06
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,,L1 Active Power,kW,8.03
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.67
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.5
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.43
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.53
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,09,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,09,L1 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.27
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.53
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,08,N Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.28
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.78
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.43
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,44.0
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,11.0
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.95
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,34.72
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.37
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
930846,DAYS LANE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.48
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,,L2 Active Power,kW,19.82
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,,L1 Active Power,kW,13.49
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,,N Current (RMS),A,35.5
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,84.2
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.25
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.6
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.78
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.49
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.43
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.5
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,09,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,09,L1 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.28
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.5
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,08,N Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.08
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.85
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.73
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,46.0
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.9
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,11.0
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.38
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.88
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.75
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
930846,DAYS LANE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.37
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,,L2 Active Power,kW,18.25
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,,L1 Active Power,kW,12.98
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,,N Current (RMS),A,32.2
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.9
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.38
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.05
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.88
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.44
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.4
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.44
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,09,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,09,L1 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.26
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.44
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,08,N Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,08,L1 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.88
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.06
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.43
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,43.8
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.1
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,11.0
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.45
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.9
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.51
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
930846,DAYS LANE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,,L3 Active Power,kW,6.61
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,,L2 Active Power,kW,18.58
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,,L1 Active Power,kW,17.11
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,,N Current (RMS),A,38.2
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.4
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.8
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.52
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.49
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.21
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.51
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.44
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.53
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,09,L1 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.54
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.27
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.54
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,08,N Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,08,L1 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.12
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.28
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.39
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,43.5
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,11.1
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.05
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.81
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.05
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
930846,DAYS LANE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.84
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,,L2 Active Power,kW,18.18
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,,L1 Active Power,kW,12.51
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,,N Current (RMS),A,31.8
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.7
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.1
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.16
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.32
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.42
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.4
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.45
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,09,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,09,L1 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.26
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.45
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,08,N Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,08,L1 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.42
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.61
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,43.6
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,11.1
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.19
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.84
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
930846,DAYS LANE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.68
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,,L2 Active Power,kW,19.99
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,,L1 Active Power,kW,12.2
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,,N Current (RMS),A,37.6
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.7
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.56
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.27
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.44
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.04
