Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.41
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.44
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,09,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,09,L1 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.27
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.44
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,08,N Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,08,L1 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.26
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.91
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.41
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,45.9
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,11.1
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.24
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.91
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
930846,DAYS LANE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.1
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,,L2 Active Power,kW,18.31
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,,L1 Active Power,kW,11.6
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,,N Current (RMS),A,31.5
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.0
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.72
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.77
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.65
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.0
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.49
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.5
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.47
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,09,N Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,09,L1 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.54
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.35
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.48
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,08,N Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.14
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.09
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.51
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,54.0
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.5
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,11.1
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.76
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.77
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.94
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
930846,DAYS LANE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,,L3 Active Power,kW,6.49
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,,L2 Active Power,kW,19.01
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,,L1 Active Power,kW,11.73
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,,N Current (RMS),A,34.6
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.0
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.38
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.16
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.73
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.44
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.44
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.43
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,09,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,09,L1 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.3
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.44
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,08,N Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,08,L1 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.66
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.92
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,47.9
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,11.2
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.34
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.38
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.42
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
930846,DAYS LANE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,,L3 Active Power,kW,6.81
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,,L2 Active Power,kW,19.15
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,,L1 Active Power,kW,11.88
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,,N Current (RMS),A,34.4
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.9
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.52
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.24
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.44
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.45
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.44
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,09,L1 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.31
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.45
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,08,N Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,08,L1 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.36
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.96
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,49.4
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.9
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,11.2
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.49
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.53
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.63
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
930846,DAYS LANE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,,L3 Active Power,kW,6.59
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,,L2 Active Power,kW,18.59
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,,L1 Active Power,kW,14.37
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,,N Current (RMS),A,33.8
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.4
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.62
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.15
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.68
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.46
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.45
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.49
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,09,L1 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.29
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.5
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,08,N Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,08,L1 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.46
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.28
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,47.1
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,11.3
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.47
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.27
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.94
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
930846,DAYS LANE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.84
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,,L2 Active Power,kW,18.92
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,,L1 Active Power,kW,14.42
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.5
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.7
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.23
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.44
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.64
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.46
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.44
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.49
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,09,L1 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.29
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.5
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,08,N Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.93
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.47
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.41
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,46.6
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,11.3
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.81
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.77
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.31
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
930846,DAYS LANE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,,L3 Active Power,kW,7.52
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,,L2 Active Power,kW,18.54
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,,L1 Active Power,kW,16.07
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,,N Current (RMS),A,31.5
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.52
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.45
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.96
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.47
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.44
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.52
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,09,N Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,09,L1 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.28
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.53
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,08,N Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.8
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.1
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,45.6
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,11.4
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.64
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.33
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.02
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
930846,DAYS LANE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,,L3 Active Power,kW,7.51
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,,L2 Active Power,kW,19.58
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,,L1 Active Power,kW,13.01
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,,N Current (RMS),A,33.6
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.9
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.21
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,,L1 Active Power,kW,12.7
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,,N Current (RMS),A,38.2
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.42
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.58
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.5
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.62
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,09,L1 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.62
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.31
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.63
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,08,N Current (RMS),A,3.2
