Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.16
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.62
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.36
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,47.6
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.7
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,11.4
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.09
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.16
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.22
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
930846,DAYS LANE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,,L3 Active Power,kW,7.15
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,,L2 Active Power,kW,20.26
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,,L1 Active Power,kW,12.49
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,,N Current (RMS),A,36.2
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.0
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.27
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.63
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,,L1 Active Power,kW,14.25
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,,N Current (RMS),A,40.2
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.6
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.51
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.66
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,09,N Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,09,L1 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.63
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.32
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.66
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,08,N Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.2
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.74
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.69
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,48.3
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,11.4
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.91
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.77
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.27
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
930846,DAYS LANE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.13
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,,L2 Active Power,kW,25.77
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,,L1 Active Power,kW,12.3
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,,N Current (RMS),A,51.2
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,108.8
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.15
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.68
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,,L1 Active Power,kW,9.19
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,,N Current (RMS),A,29.1
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.67
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.14
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.53
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.45
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.58
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,09,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,09,L1 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.29
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,08,N Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.23
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.43
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.4
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,49.6
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.8
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,11.5
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,41.73
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.91
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
930846,DAYS LANE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,,L3 Active Power,kW,7.22
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,,L2 Active Power,kW,25.83
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,,L1 Active Power,kW,12.56
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,,N Current (RMS),A,50.8
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,108.8
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.66
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.68
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.09
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.89
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.48
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.43
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.52
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,09,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,09,L1 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.27
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.51
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,08,N Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,08,L1 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.23
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.28
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.74
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,49.2
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.2
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,11.5
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.89
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,41.83
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.43
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
930846,DAYS LANE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,,L3 Active Power,kW,7.47
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,,L2 Active Power,kW,26.51
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,,L1 Active Power,kW,14.11
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,,N Current (RMS),A,51.2
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,111.9
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.32
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.68
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.19
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,,N Current (RMS),A,23.3
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.13
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.51
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.54
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.5
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,09,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,09,L1 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.57
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.38
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.5
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,08,N Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.91
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.32
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.01
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,57.6
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.0
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,11.6
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.44
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,47.81
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.37
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
930846,DAYS LANE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,,L3 Active Power,kW,7.98
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,,L2 Active Power,kW,28.02
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,,L1 Active Power,kW,15.72
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,,N Current (RMS),A,53.2
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,118.8
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.76
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.7
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.44
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.57
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.6
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.51
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,09,L1 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.63
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.43
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.51
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,08,N Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.19
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.19
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.41
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.56
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.74
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,61.6
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,83.5
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,11.6
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.89
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,49.17
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.92
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
930846,DAYS LANE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,,L3 Active Power,kW,8.02
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,,L2 Active Power,kW,27.25
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,,L1 Active Power,kW,16.68
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,,N Current (RMS),A,51.9
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,115.9
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.5
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,,L3 Active Power,kW,7.6
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.7
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,,L1 Active Power,kW,8.81
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,,N Current (RMS),A,30.6
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.85
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.62
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.66
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.63
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,09,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,09,L1 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.69
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.46
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.64
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,08,N Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.24
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.66
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.55
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.44
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,66.7
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.7
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,88.0
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,11.7
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,49.54
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.98
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
930846,DAYS LANE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,,L3 Active Power,kW,7.76
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,,L2 Active Power,kW,28.1
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,,L1 Active Power,kW,15.83
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,,N Current (RMS),A,55.2
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,119.7
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.25
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.72
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,,L1 Active Power,kW,9.73
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,,N Current (RMS),A,29.3
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.94
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.63
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.66
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.66
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,09,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,09,L1 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.69
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.18
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.46
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.67
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,08,N Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.17
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.65
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.53
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.24
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,67.2
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,87.7
