Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,11.7
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.37
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,50.48
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.85
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
930846,DAYS LANE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,,L3 Active Power,kW,7.55
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,,L2 Active Power,kW,28.18
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,,L1 Active Power,kW,15.66
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,,N Current (RMS),A,55.5
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,119.5
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.66
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.71
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,,L1 Active Power,kW,8.44
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.52
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.61
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.65
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.61
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,09,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,09,L1 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.67
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.17
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.46
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.61
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,08,N Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.74
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.82
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.03
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,66.8
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,88.5
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,11.8
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.67
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,51.41
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.18
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
930846,DAYS LANE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,,L3 Active Power,kW,7.46
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,,L2 Active Power,kW,29.28
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,,L1 Active Power,kW,15.81
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,,N Current (RMS),A,58.5
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,123.9
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,,L3 Active Power,kW,7.01
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.73
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.77
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.73
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.62
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.66
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.59
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,09,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,09,L1 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.69
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.17
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.47
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,08,N Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,08,L1 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.13
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.16
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.27
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.27
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.77
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,66.2
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,90.2
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,11.8
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.46
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,52.19
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.39
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
930846,DAYS LANE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,,L3 Active Power,kW,7.93
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,,L2 Active Power,kW,27.83
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,,L1 Active Power,kW,24.96
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,,N Current (RMS),A,55.8
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,118.0
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,105.9
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,,L3 Active Power,kW,8.36
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.7
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,,L1 Active Power,kW,10.36
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,,N Current (RMS),A,36.4
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.8
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.79
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.76
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.79
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,09,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,09,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,09,L1 Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.86
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.18
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.53
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.8
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,08,N Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,08,L1 Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.15
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.07
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.9
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.63
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.75
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,69.7
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,91.9
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,11.8
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.85
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,51.19
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,41.1
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
930846,DAYS LANE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,,L3 Active Power,kW,7.92
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,,L2 Active Power,kW,28.56
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,,L1 Active Power,kW,12.87
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,,N Current (RMS),A,57.6
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,121.8
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.84
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.76
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.48
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.29
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.22
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.49
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.48
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.62
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,09,N Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,09,L1 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.28
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,08,N Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.31
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.27
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,59.4
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.1
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.1
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,12.0
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.87
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,51.08
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.03
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
930846,DAYS LANE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,,L3 Active Power,kW,7.93
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,,L2 Active Power,kW,25.71
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,,L1 Active Power,kW,12.18
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,,N Current (RMS),A,49.0
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,108.5
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,,L3 Active Power,kW,8.09
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.76
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,,L1 Active Power,kW,18.27
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,,N Current (RMS),A,52.9
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.5
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.59
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.16
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.66
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.64
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.8
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,09,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,09,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.7
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.39
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.82
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,08,N Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.46
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.4
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.55
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,62.6
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.7
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,77.8
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,12.0
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.23
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,46.71
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.06
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
930846,DAYS LANE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,,L3 Active Power,kW,8.15
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,,L2 Active Power,kW,26.42
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,,L1 Active Power,kW,12.47
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,,N Current (RMS),A,49.0
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,111.3
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,,L3 Active Power,kW,9.66
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.75
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,,L1 Active Power,kW,10.77
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,,N Current (RMS),A,40.2
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.69
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.14
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.53
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.52
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.64
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,09,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,09,L1 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.58
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.31
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.65
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,08,N Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.31
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.88
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.41
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.52
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,58.0
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.3
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,73.9
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,12.0
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.48
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,46.48
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.82
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
930846,DAYS LANE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,,L3 Active Power,kW,8.9
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,,L2 Active Power,kW,27.07
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,,L1 Active Power,kW,12.4
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,,N Current (RMS),A,50.5
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,114.2
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,,L3 Active Power,kW,10.69
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.75
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,,L1 Active Power,kW,9.91
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,,N Current (RMS),A,40.9
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.95
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.16
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.5
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.49
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.63
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,09,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,09,L1 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.55
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.28
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.64
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,08,N Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.22
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.76
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.16
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,58.7
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.9
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.8
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,12.0
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.13
