Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,48.14
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.94
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
930846,DAYS LANE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,,L3 Active Power,kW,9.25
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,,L2 Active Power,kW,25.89
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,,L1 Active Power,kW,16.71
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,,N Current (RMS),A,44.4
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,109.2
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.1
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,,L3 Active Power,kW,9.57
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.75
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,,L1 Active Power,kW,12.92
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,,N Current (RMS),A,42.9
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.7
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.19
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.62
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.78
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,09,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,09,L1 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.67
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.32
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.79
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,08,N Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,08,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.35
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.82
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.55
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,59.7
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.2
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,74.4
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,12.0
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.38
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,49.13
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.3
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
930846,DAYS LANE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,,L3 Active Power,kW,8.88
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,,L2 Active Power,kW,25.22
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,,L1 Active Power,kW,13.45
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,,N Current (RMS),A,45.6
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,107.1
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,,L3 Active Power,kW,10.5
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.73
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,,L1 Active Power,kW,10.19
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,,N Current (RMS),A,42.4
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.84
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.18
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.52
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.53
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.67
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,09,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,09,L1 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.57
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.31
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.68
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,08,N Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.98
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.05
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,60.9
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.9
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,76.7
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,12.0
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.12
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,50.05
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.37
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
930846,DAYS LANE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,,L3 Active Power,kW,9.3
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,,L2 Active Power,kW,25.83
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,,L1 Active Power,kW,14.92
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,,N Current (RMS),A,45.2
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,109.9
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.9
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,,L3 Active Power,kW,12.19
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.32
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,,N Current (RMS),A,40.6
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.36
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.16
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.45
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.48
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.6
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,09,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,09,L1 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.27
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.6
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,08,N Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.16
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.42
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.19
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.55
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,60.7
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.8
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.5
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,12.0
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.7
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,50.3
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.97
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
930846,DAYS LANE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.29
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,,L3 Active Power,kW,9.35
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,,L2 Active Power,kW,25.53
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,,L1 Active Power,kW,15.86
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,,N Current (RMS),A,44.0
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,108.6
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,,L3 Active Power,kW,10.0
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.72
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.67
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,,N Current (RMS),A,34.5
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.08
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.16
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.47
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.49
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.61
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,09,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,09,L1 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.28
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,08,N Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.27
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.87
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.74
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,60.3
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.6
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.5
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,12.0
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.02
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,49.28
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.12
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
930846,DAYS LANE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,,L3 Active Power,kW,10.14
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,,L2 Active Power,kW,23.79
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,,L1 Active Power,kW,16.19
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,,N Current (RMS),A,38.3
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,101.8
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.91
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.7
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.08
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.25
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.48
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.53
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.61
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,09,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,09,L1 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.32
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,08,N Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.07
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.68
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.29
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,62.8
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.1
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,78.0
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,12.0
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.54
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,47.23
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.86
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
930846,DAYS LANE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,,L3 Active Power,kW,9.66
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,,L2 Active Power,kW,25.85
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,,L1 Active Power,kW,20.07
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,,N Current (RMS),A,46.7
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,111.1
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.5
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.01
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.72
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.52
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.8
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.19
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.55
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.7
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,09,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,09,L1 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.59
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.34
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.71
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,08,N Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.08
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.79
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,62.9
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,80.4
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,12.0
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.51
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,50.38
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.28
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
930846,DAYS LANE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,,L3 Active Power,kW,11.47
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,,L2 Active Power,kW,24.71
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,,L1 Active Power,kW,16.96
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,,N Current (RMS),A,38.5
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,106.0
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.5
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.42
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.72
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.66
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,,N Current (RMS),A,27.5
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.79
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.14
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.52
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.66
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,09,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,09,L1 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.58
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.35
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.66
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,08,N Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,08,L1 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.72
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.9
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,64.1
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.4
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.7
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,12.0
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.38
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,48.35
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.28
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
930846,DAYS LANE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,,L3 Active Power,kW,10.45
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,,L2 Active Power,kW,29.73
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,,L1 Active Power,kW,16.81
