Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,,N Current (RMS),A,54.3
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,127.9
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.9
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.79
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.78
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.94
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.87
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.18
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.55
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.69
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,09,N Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,09,L1 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.6
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.35
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,08,N Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,08,L1 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.81
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.83
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,67.5
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.8
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,84.8
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,12.0
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.8
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,54.43
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.42
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
930846,DAYS LANE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.7
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,,L2 Active Power,kW,27.74
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,,L1 Active Power,kW,18.47
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,,N Current (RMS),A,50.3
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,118.5
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.5
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.86
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.75
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.61
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.07
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.19
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.56
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.7
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,09,N Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,09,L1 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.6
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.34
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.71
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,08,N Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.21
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.13
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,64.1
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.0
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,81.4
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,12.0
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.53
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,51.91
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.77
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
930846,DAYS LANE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.13
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,,L3 Active Power,kW,11.98
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,,L2 Active Power,kW,25.72
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,,L1 Active Power,kW,20.95
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,,N Current (RMS),A,41.8
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,109.3
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.6
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.87
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.77
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.98
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,,N Current (RMS),A,27.3
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.93
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.18
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.59
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.6
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.77
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,09,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,09,L1 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.64
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.36
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.78
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,08,N Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.14
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.33
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.12
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.55
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,63.4
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.2
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,80.9
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,11.9
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.92
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,49.78
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.61
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
930846,DAYS LANE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,,L3 Active Power,kW,19.74
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,,L2 Active Power,kW,26.86
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,,L1 Active Power,kW,20.82
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,83.1
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,114.6
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.7
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.99
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.83
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.96
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,,N Current (RMS),A,29.4
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.79
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,,N Current (RMS),A,12.9
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.15
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.53
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.75
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,09,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,09,L1 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.6
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.03
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.31
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.75
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,08,N Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.11
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.14
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.96
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.55
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,63.8
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,80.6
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,11.9
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.57
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.67
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.42
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
930846,DAYS LANE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,,L3 Active Power,kW,13.31
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,,L2 Active Power,kW,27.19
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,,L1 Active Power,kW,19.18
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,,N Current (RMS),A,41.4
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,116.1
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.5
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,,L3 Active Power,kW,17.56
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.78
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.65
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,,N Current (RMS),A,58.6
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.1
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.92
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.47
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.5
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.68
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,09,L1 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,08,L3 Active Power,kW,0.0
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.28
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.67
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,08,N Current (RMS),A,6.0
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.95
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.68
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,63.9
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,79.5
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,11.9
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.55
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,50.79
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.47
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
930846,DAYS LANE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.34
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,,L3 Active Power,kW,14.22
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,,L2 Active Power,kW,28.05
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,,L1 Active Power,kW,19.52
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,,N Current (RMS),A,41.5
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,120.1
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.9
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,,L3 Active Power,kW,11.59
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.8
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.04
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,,N Current (RMS),A,41.2
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.84
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.19
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.2
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.5
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.51
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.72
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,09,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,09,L1 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.57
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.28
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.71
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,08,N Current (RMS),A,5.1
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,08,L1 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.07
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.39
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.04
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,63.4
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.9
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,81.1
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,11.9
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.93
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.96
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.29
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
930846,DAYS LANE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,,L3 Active Power,kW,10.96
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,,L2 Active Power,kW,29.96
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,,L1 Active Power,kW,23.09
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,,N Current (RMS),A,52.0
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,127.1
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,97.7
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,,L3 Active Power,kW,9.77
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.81
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.18
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,,N Current (RMS),A,34.1
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.21
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.23
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.61
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.81
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,09,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,09,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.66
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.32
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.81
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,08,N Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,08,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.02
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.07
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.51
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,63.2
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.8
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,11.9
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.52
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.73
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.92
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
930846,DAYS LANE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,,L3 Active Power,kW,9.52
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,,L2 Active Power,kW,31.56
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,,L1 Active Power,kW,22.73
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,,N Current (RMS),A,58.8
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,134.0
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,96.3
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.42
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.82
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.95
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,,N Current (RMS),A,29.2
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
