Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.09
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.25
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.6
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.79
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,09,N Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,09,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.64
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.33
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.79
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,08,N Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.43
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.98
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.76
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,64.1
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.9
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.7
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,11.9
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.12
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,55.7
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.54
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
930846,DAYS LANE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,,L3 Active Power,kW,10.2
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,,L2 Active Power,kW,29.59
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,,L1 Active Power,kW,25.46
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,,N Current (RMS),A,55.3
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,126.3
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,108.2
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.62
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.8
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.23
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,,N Current (RMS),A,33.5
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.37
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.21
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.66
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.65
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.85
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,09,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,09,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,09,L1 Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.72
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.39
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.86
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,08,N Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.3
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.03
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.54
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,67.1
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.6
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,89.1
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,11.9
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.83
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,56.05
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.34
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
930846,DAYS LANE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,,L3 Active Power,kW,11.47
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,,L2 Active Power,kW,29.81
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,,L1 Active Power,kW,26.08
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,,N Current (RMS),A,52.6
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,127.3
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,110.9
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,,L3 Active Power,kW,14.39
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.81
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.44
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,,N Current (RMS),A,48.2
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.17
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.16
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.69
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.71
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.86
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,09,N Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,09,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,09,L1 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.77
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.44
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.87
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,08,N Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,08,L1 Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.84
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.83
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.16
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,71.9
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.0
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,96.8
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,11.9
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.38
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,57.89
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.78
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
930846,DAYS LANE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,,L3 Active Power,kW,13.51
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,,L2 Active Power,kW,32.49
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,,L1 Active Power,kW,22.77
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,,N Current (RMS),A,51.2
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,137.5
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.6
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,,L3 Active Power,kW,14.73
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.85
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.94
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,,N Current (RMS),A,49.4
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.05
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.61
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.75
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,09,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,09,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,09,L1 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.71
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.44
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.75
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,08,N Current (RMS),A,6.3
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.25
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.55
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.62
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,76.8
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,72.4
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,103.6
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,11.9
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.17
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,62.19
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.42
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
930846,DAYS LANE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,,L3 Active Power,kW,11.32
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,,L2 Active Power,kW,33.39
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,,L1 Active Power,kW,17.1
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,,N Current (RMS),A,63.9
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,143.1
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.2
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,,L3 Active Power,kW,11.52
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.89
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.21
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,,N Current (RMS),A,39.4
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.05
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.18
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.15
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.63
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.71
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,09,N Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,09,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,09,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.71
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.46
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.71
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,08,N Current (RMS),A,6.9
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,08,L3 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,08,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.58
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.65
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.83
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,82.1
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.8
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,108.5
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,11.9
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.13
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,67.21
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.33
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,140.0
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.1
930846,DAYS LANE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,,L3 Active Power,kW,11.59
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,,L2 Active Power,kW,34.07
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,,L1 Active Power,kW,17.29
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,,N Current (RMS),A,65.4
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,144.3
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.1
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,,L3 Active Power,kW,11.81
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.9
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.45
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,,N Current (RMS),A,39.4
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.12
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.6
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.68
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.71
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,09,N Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,09,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,09,L1 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.54
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.68
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.45
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.71
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,08,N Current (RMS),A,6.9
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,08,L3 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,08,L1 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.77
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.38
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.39
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,79.5
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.4
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,107.4
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,11.8
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.88
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,64.69
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.23
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,134.3
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
930846,DAYS LANE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.66
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,,L2 Active Power,kW,31.57
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,,L1 Active Power,kW,19.67
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,,N Current (RMS),A,58.7
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,134.1
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,85.2
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.6
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.86
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.35
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,,N Current (RMS),A,34.2
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.92
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.15
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.61
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.7
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.77
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,09,N Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,09,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,09,L1 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.54
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.69
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.47
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.78
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,08,N Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,08,L3 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.31
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.18
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.67
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,82.1
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.5
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,106.5
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,11.8
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.28
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.75
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.82
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,132.0
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
930846,DAYS LANE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,,L3 Active Power,kW,13.36
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,,L2 Active Power,kW,31.42
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,,L1 Active Power,kW,28.87
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,,N Current (RMS),A,50.0
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,133.0
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,121.6
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.57
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.04
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.11
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,,N Current (RMS),A,33.3
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.47
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
