Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.18
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.75
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.74
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.95
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,09,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,09,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,09,L1 Current (RMS),A,5.1
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.83
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.46
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.95
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,08,N Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,08,L3 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,08,L1 Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.37
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.25
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.64
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,78.0
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.5
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,102.2
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,11.8
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.96
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.46
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.74
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
930846,DAYS LANE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,,L3 Active Power,kW,13.86
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,,L2 Active Power,kW,33.75
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,,L1 Active Power,kW,24.03
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,,N Current (RMS),A,54.8
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,143.8
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,101.5
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,,L3 Active Power,kW,10.49
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.41
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.23
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,,N Current (RMS),A,34.8
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.13
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.19
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.74
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.72
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.92
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,09,N Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,09,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,09,L1 Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.81
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.45
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.92
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,08,N Current (RMS),A,5.8
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,08,L3 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,08,L1 Current (RMS),A,5.2
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.58
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.56
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.63
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,78.2
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.5
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,103.8
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,11.8
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.6
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.12
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.99
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
930846,DAYS LANE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,,L3 Active Power,kW,14.85
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,,L2 Active Power,kW,36.77
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,,L1 Active Power,kW,28.16
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,,N Current (RMS),A,59.7
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,156.7
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,119.6
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.86
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.1
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,,L1 Active Power,kW,11.06
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,,N Current (RMS),A,40.0
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.14
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.26
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.81
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.72
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,09,L1 Active Power,kW,-1.04
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,09,N Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,09,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,09,L1 Current (RMS),A,5.7
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.88
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.43
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,08,L1 Active Power,kW,1.03
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,08,N Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,08,L3 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,08,L1 Current (RMS),A,5.8
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.54
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.66
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.79
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,75.9
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.8
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,100.5
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,11.8
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.87
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,66.97
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.09
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
930846,DAYS LANE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,,L3 Active Power,kW,16.94
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,,L2 Active Power,kW,37.9
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,,L1 Active Power,kW,29.15
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,,N Current (RMS),A,60.5
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,160.5
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,123.4
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.56
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.21
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,,L1 Active Power,kW,9.07
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,,N Current (RMS),A,36.5
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.05
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.26
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.79
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.71
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.99
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,09,N Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,09,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,09,L1 Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.87
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.43
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.97
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,08,N Current (RMS),A,5.5
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,08,L3 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,08,L1 Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.97
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.47
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.21
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,76.4
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.2
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,102.6
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,11.8
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.56
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,69.66
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.23
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,117.5
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
930846,DAYS LANE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,,L3 Active Power,kW,13.83
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,,L2 Active Power,kW,38.04
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,,L1 Active Power,kW,22.35
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,,N Current (RMS),A,68.8
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,160.7
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,94.8
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,,L3 Active Power,kW,12.19
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.18
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,,L1 Active Power,kW,8.37
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,,N Current (RMS),A,37.2
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.81
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.2
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.28
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.68
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.85
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,09,N Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,09,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,09,L1 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.58
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.76
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.38
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.82
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,08,N Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,08,L3 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,08,L1 Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.01
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.38
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.96
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.93
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,75.5
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.6
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,101.2
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,11.8
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.05
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,72.24
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.82
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,141.3
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.9
930846,DAYS LANE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,,L3 Active Power,kW,12.69
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,,L2 Active Power,kW,37.53
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,,L1 Active Power,kW,22.02
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,,N Current (RMS),A,70.6
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,159.3
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,93.9
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.99
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.16
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.88
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,,N Current (RMS),A,35.2
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.53
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.24
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.7
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.65
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.84
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,09,N Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,09,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,09,L1 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.54
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.76
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.4
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.82
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,08,N Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,08,L3 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.73
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.98
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.88
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.68
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,73.0
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.3
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,101.2
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,11.7
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.33
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,68.36
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.67
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,128.3
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
930846,DAYS LANE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,,L3 Active Power,kW,10.1
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,,L2 Active Power,kW,35.97
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,,L1 Active Power,kW,23.95
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,,N Current (RMS),A,68.9
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,153.2
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,102.0
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.46
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.64
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.28
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,,N Current (RMS),A,34.8
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.39
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.2
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.29
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.73
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.66
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.91
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,09,N Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,09,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,09,L1 Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.79
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.18
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.4
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.89
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,08,N Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,08,L3 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,08,L1 Current (RMS),A,5.1
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.73
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.66
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.85
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.68
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,75.3
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.2
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,101.4
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,11.7
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.88
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,70.11
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.1
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,135.5
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
930846,DAYS LANE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.21
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,,L2 Active Power,kW,40.33
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,,L1 Active Power,kW,20.41
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,,N Current (RMS),A,82.5
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,171.0
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.9
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,,L3 Active Power,kW,13.03
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.23
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.91
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,,N Current (RMS),A,39.4
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.88
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.26
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.68
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.82
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,09,N Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,09,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,09,L1 Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.57
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.32
