Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.75
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.38
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.8
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,08,N Current (RMS),A,6.0
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,08,L3 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.51
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.77
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.59
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,74.9
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.2
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,100.4
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,11.7
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.41
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,71.44
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.01
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,141.4
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
930846,DAYS LANE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,,L3 Active Power,kW,12.61
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,,L2 Active Power,kW,34.47
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,,L1 Active Power,kW,18.86
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,,N Current (RMS),A,64.1
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,146.1
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.0
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,,L3 Active Power,kW,13.3
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.33
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.66
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,,N Current (RMS),A,39.2
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.82
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.21
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.57
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.73
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,09,N Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,09,L1 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.54
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.65
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.37
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.71
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,08,N Current (RMS),A,6.2
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,08,L3 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.79
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.25
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.67
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,71.5
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.4
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,98.4
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,11.6
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.38
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.09
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.32
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,132.6
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
930846,DAYS LANE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.98
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,,L2 Active Power,kW,34.2
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,,L1 Active Power,kW,20.93
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,,N Current (RMS),A,68.1
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,145.6
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.9
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,,L3 Active Power,kW,10.19
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.6
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.97
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.09
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.19
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.29
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.69
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.67
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.91
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,09,N Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,09,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,09,L1 Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.55
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.74
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.18
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.41
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.91
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,08,N Current (RMS),A,5.1
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,08,L3 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,08,L1 Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.53
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.47
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,77.0
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.5
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,99.5
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,11.6
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.38
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,67.62
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.7
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,137.2
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
930846,DAYS LANE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,,L3 Active Power,kW,14.01
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,,L2 Active Power,kW,30.55
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,,L1 Active Power,kW,21.69
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,,N Current (RMS),A,49.8
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,130.3
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,92.3
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.95
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,,L2 Active Power,kW,2.71
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.33
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,,N Current (RMS),A,33.6
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.3
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.22
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.69
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.73
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.92
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,09,N Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,09,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,09,L1 Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.77
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.46
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.92
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,08,N Current (RMS),A,5.8
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,08,L3 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,08,L1 Current (RMS),A,5.1
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.52
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.44
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.64
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,80.4
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.5
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,103.3
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,11.6
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.13
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,64.26
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.82
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,119.1
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
930846,DAYS LANE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,,L3 Active Power,kW,16.24
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,,L2 Active Power,kW,29.86
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,,L1 Active Power,kW,24.8
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,,N Current (RMS),A,43.7
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.3
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,127.2
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,105.0
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,,L3 Active Power,kW,11.16
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.68
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.0
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,,N Current (RMS),A,35.6
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.04
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.19
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.72
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.76
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.97
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,09,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,09,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,09,L1 Current (RMS),A,5.1
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.8
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.48
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.97
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,08,N Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,08,L3 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,08,L1 Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.6
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.54
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,80.2
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.8
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,103.6
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,11.6
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.64
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,61.41
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.51
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
930846,DAYS LANE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,,L3 Active Power,kW,18.17
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,,L2 Active Power,kW,30.99
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,,L1 Active Power,kW,23.43
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,,N Current (RMS),A,43.0
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.4
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,132.3
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.9
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.42
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.79
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,,L1 Active Power,kW,13.62
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,,N Current (RMS),A,39.1
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.33
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.22
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.74
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.75
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,09,L1 Active Power,kW,-1.0
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,09,N Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,09,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,09,L1 Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.82
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.46
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.99
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,08,N Current (RMS),A,6.0
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,08,L3 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,08,L1 Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.77
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.8
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,78.3
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.6
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,105.1
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,11.6
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.99
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.2
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.24
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
930846,DAYS LANE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,,L3 Active Power,kW,18.19
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,,L2 Active Power,kW,31.18
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,,L1 Active Power,kW,29.41
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,,N Current (RMS),A,40.7
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.1
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,132.7
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,126.2
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.63
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.48
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.76
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,,N Current (RMS),A,37.2
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.59
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.2
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.81
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.8
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,09,L1 Active Power,kW,-1.05
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,09,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,09,L2 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,09,L1 Current (RMS),A,5.7
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.9
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.5
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,08,L1 Active Power,kW,1.05
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,08,N Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,08,L3 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,08,L1 Current (RMS),A,5.9
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.58
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.74
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.52
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,82.4
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.8
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,109.2
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,11.6
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,65.29
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.81
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
930846,DAYS LANE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,,L3 Active Power,kW,19.27
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,,L2 Active Power,kW,32.74
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,,L1 Active Power,kW,31.04
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,,N Current (RMS),A,40.1
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.8
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,139.1
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,131.8
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.59
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.19
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.91
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,,L2 Active Power,kW,4.75
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.23
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.76
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.7
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,09,L1 Active Power,kW,-1.0
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,09,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,09,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,09,L1 Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.84
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.42
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.99
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,08,N Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,08,L1 Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.39
