Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.91
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.39
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,73.2
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.1
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,97.7
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,11.6
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.86
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.87
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.43
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
930846,DAYS LANE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,,L3 Active Power,kW,22.1
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,,L2 Active Power,kW,34.63
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,,L1 Active Power,kW,29.19
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,,N Current (RMS),A,41.4
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,94.4
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,146.5
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,124.2
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,,L3 Active Power,kW,12.48
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.02
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.27
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,,N Current (RMS),A,36.7
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.75
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.28
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.68
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.17
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.52
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.94
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,09,N Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,09,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,09,L1 Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.77
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.26
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.89
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,08,N Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,08,L1 Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.79
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.54
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.96
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.48
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,56.4
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.1
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.5
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,11.6
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.73
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.62
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.99
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
930846,DAYS LANE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,,L3 Active Power,kW,19.77
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,,L2 Active Power,kW,36.95
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,,L1 Active Power,kW,28.69
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,,N Current (RMS),A,49.9
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.9
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,156.6
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,122.4
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,,L3 Active Power,kW,11.72
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.82
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.38
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,,N Current (RMS),A,38.9
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.19
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.28
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.72
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.54
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.93
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,09,L1 Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.8
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.29
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.89
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,08,N Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,08,L1 Current (RMS),A,5.1
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.82
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.37
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.15
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.54
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,59.5
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.6
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,81.5
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,11.6
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.48
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,62.36
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.66
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
930846,DAYS LANE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,,L3 Active Power,kW,19.55
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,,L2 Active Power,kW,35.43
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,,L1 Active Power,kW,29.81
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,,N Current (RMS),A,43.8
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.3
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,148.8
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,125.3
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,,L3 Active Power,kW,12.27
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.83
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.31
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,,N Current (RMS),A,39.2
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.91
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.26
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.75
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.96
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,09,L1 Current (RMS),A,5.2
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.84
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.29
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.92
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,08,N Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,08,L1 Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.85
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.8
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.22
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.58
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,58.9
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,81.1
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,11.5
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.22
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,61.65
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.78
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
930846,DAYS LANE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,,L3 Active Power,kW,19.29
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,,L2 Active Power,kW,32.3
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,,L1 Active Power,kW,29.15
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,,N Current (RMS),A,37.7
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.1
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,137.5
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,123.5
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.59
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.84
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.94
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,,N Current (RMS),A,33.1
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.48
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.18
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,,N Current (RMS),A,25.9
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.28
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.75
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.99
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,09,L1 Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.83
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.32
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.96
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,08,N Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,08,L1 Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.73
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.85
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.63
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,63.6
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.1
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,84.8
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,11.5
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.24
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,61.74
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.88
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
930846,DAYS LANE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,,L3 Active Power,kW,19.85
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,,L2 Active Power,kW,31.92
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,,L1 Active Power,kW,32.53
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,,N Current (RMS),A,38.1
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,84.1
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,135.9
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,137.9
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.15
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.93
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.27
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,,N Current (RMS),A,38.0
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.96
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.3
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.79
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.54
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,09,L1 Active Power,kW,-1.08
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,09,L1 Current (RMS),A,5.7
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.86
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.25
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,08,L1 Active Power,kW,1.05
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,08,N Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,08,L1 Current (RMS),A,5.8
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.98
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.96
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.27
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,56.5
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.0
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,11.5
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.57
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.36
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.37
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
930846,DAYS LANE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,,L3 Active Power,kW,19.81
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,,L2 Active Power,kW,34.6
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,,L1 Active Power,kW,34.86
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,,N Current (RMS),A,42.9
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,83.6
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,146.6
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,147.5
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,,L3 Active Power,kW,13.12
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.76
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.98
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,,N Current (RMS),A,40.6
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.85
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.31
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.83
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.17
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,09,L1 Active Power,kW,-1.13
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,09,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,09,L1 Current (RMS),A,6.0
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.91
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.29
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,08,L1 Active Power,kW,1.09
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,08,N Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,08,L1 Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.68
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.23
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.49
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,63.9
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,82.2
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,11.5
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.18
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,63.73
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.46
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
930846,DAYS LANE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,,L3 Active Power,kW,18.44
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,,L2 Active Power,kW,30.95
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,,L1 Active Power,kW,36.05
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,,N Current (RMS),A,43.5
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.8
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,131.2
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,151.7
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,,L3 Active Power,kW,11.14
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.6
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.37
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,,N Current (RMS),A,36.6
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.16
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.18
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,,N Current (RMS),A,25.3
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.24
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.85
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.67
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,09,L1 Active Power,kW,-1.12
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,09,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,09,L1 Current (RMS),A,6.0
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.94
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.37
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,08,L1 Active Power,kW,1.1
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,08,N Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,08,L1 Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.81
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.85
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,69.0
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.1
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,88.6
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,11.5
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
930846,DAYS LANE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
