Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,,L3 Active Power,kW,16.92
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,,L2 Active Power,kW,26.44
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,,L1 Active Power,kW,24.85
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,,N Current (RMS),A,30.3
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,112.3
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,105.5
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.34
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.69
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,,L1 Active Power,kW,13.29
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,,N Current (RMS),A,42.8
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.11
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.19
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.69
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.95
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,09,L1 Current (RMS),A,5.1
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.76
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.36
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.94
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,08,N Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,08,L1 Current (RMS),A,5.2
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.16
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.49
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.89
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.02
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,59.6
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.1
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,84.7
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,11.3
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.4
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,53.4
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.26
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
930846,DAYS LANE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,,L3 Active Power,kW,16.79
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,,L2 Active Power,kW,28.32
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,,L1 Active Power,kW,25.98
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,,N Current (RMS),A,34.0
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.5
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,119.9
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,110.4
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.61
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.83
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.82
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.94
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.15
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.61
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.82
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,09,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.69
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.38
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.81
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,08,N Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.49
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.75
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.95
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,63.1
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.4
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,88.5
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,11.2
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.57
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,54.09
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.79
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
930846,DAYS LANE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,,L3 Active Power,kW,19.3
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,,L2 Active Power,kW,29.1
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,,L1 Active Power,kW,26.91
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,,N Current (RMS),A,36.6
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.9
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,123.8
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,117.0
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,,L3 Active Power,kW,8.79
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.84
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,,L1 Active Power,kW,10.81
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,,N Current (RMS),A,34.8
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.54
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.77
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.84
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.98
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,09,L2 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,09,L1 Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.87
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.56
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.99
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,08,N Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,08,L1 Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.87
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.51
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,82.0
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.8
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,112.3
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,11.1
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.56
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,61.29
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.13
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
930846,DAYS LANE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,,L3 Active Power,kW,20.01
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,,L2 Active Power,kW,34.29
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,,L1 Active Power,kW,19.12
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,,N Current (RMS),A,55.3
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,84.6
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,146.6
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.3
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,,L3 Active Power,kW,8.59
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.29
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,,L1 Active Power,kW,17.11
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,,N Current (RMS),A,49.1
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.4
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.46
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.18
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.78
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.79
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.99
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,09,N Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,09,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,09,L1 Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.57
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.87
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.51
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.99
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,08,N Current (RMS),A,6.3
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,08,L3 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,08,L1 Current (RMS),A,5.7
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.2
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.58
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.18
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,85.9
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.0
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,116.7
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,11.1
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.39
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,71.9
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.52
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,132.3
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
930846,DAYS LANE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,,L3 Active Power,kW,21.07
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,,L2 Active Power,kW,30.13
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,,L1 Active Power,kW,18.22
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,,N Current (RMS),A,45.6
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,89.1
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,128.2
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.6
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,,L3 Active Power,kW,9.88
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.05
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.71
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.04
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.57
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.68
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.75
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,09,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,09,L1 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.68
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.45
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.74
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,08,N Current (RMS),A,7.2
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,08,L3 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,08,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.37
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.67
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.14
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,78.1
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.9
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,108.8
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,11.0
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,45.97
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,63.12
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.12
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,123.7
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
930846,DAYS LANE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,,L3 Active Power,kW,20.15
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,,L2 Active Power,kW,31.24
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,,L1 Active Power,kW,20.46
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,,N Current (RMS),A,42.0
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,85.2
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,132.5
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,87.4
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,,L3 Active Power,kW,9.84
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.62
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,,L1 Active Power,kW,9.97
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.94
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.59
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.84
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,09,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,09,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,09,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.69
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.44
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.83
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,08,N Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,08,L1 Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.17
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.83
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.34
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,74.1
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.3
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,105.4
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,11.0
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.81
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,60.87
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.8
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
930846,DAYS LANE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,,L3 Active Power,kW,18.97
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,,L2 Active Power,kW,33.23
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,,L1 Active Power,kW,26.51
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,,N Current (RMS),A,40.6
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,80.5
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,140.8
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,112.9
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,,L3 Active Power,kW,19.68
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.6
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,,L1 Active Power,kW,8.03
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,,N Current (RMS),A,61.2
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,85.1
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.98
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.6
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.19
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.87
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,09,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,09,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.72
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.01
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.38
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.84
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,08,N Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.35
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.63
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.96
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,67.5
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.9
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,100.5
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,10.9
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,53.6
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,61.69
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.5
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
930846,DAYS LANE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,,L3 Active Power,kW,19.13
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,,L2 Active Power,kW,41.02
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,,L1 Active Power,kW,22.51
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,,N Current (RMS),A,68.8
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,81.0
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,173.7
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,95.7
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
