Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,,L3 Active Power,kW,13.08
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.74
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,,L1 Active Power,kW,10.93
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,,N Current (RMS),A,46.3
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.05
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.22
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.58
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.54
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.76
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,09,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.67
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.32
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.7
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,08,N Current (RMS),A,5.8
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,08,L3 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.74
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.85
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.88
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.76
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,54.4
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,97.3
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,10.9
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,47.66
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,69.9
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.23
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
930846,DAYS LANE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,,L3 Active Power,kW,21.18
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,,L2 Active Power,kW,37.8
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,,L1 Active Power,kW,25.78
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,,N Current (RMS),A,53.6
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,89.9
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,160.6
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,110.0
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,,L3 Active Power,kW,12.13
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.67
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.46
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,,N Current (RMS),A,38.4
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.47
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.18
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.6
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.79
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,09,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.7
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.36
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.74
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,08,N Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.81
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.46
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.49
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.67
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,56.0
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.4
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,99.8
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,10.9
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,49.37
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,66.66
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.92
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
930846,DAYS LANE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,,L3 Active Power,kW,20.38
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,,L2 Active Power,kW,31.97
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,,L1 Active Power,kW,20.45
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,,N Current (RMS),A,45.3
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,86.1
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,135.2
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.2
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,,L3 Active Power,kW,11.58
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.63
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.03
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,,N Current (RMS),A,38.9
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.27
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.48
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.6
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.66
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,09,N Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,09,L1 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.58
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,08,L3 Active Power,kW,0.0
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.38
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,08,N Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.28
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.9
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.76
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.37
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.68
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,58.6
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,83.0
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,103.3
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,10.8
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,51.41
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,60.47
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.19
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
930846,DAYS LANE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,,L3 Active Power,kW,19.3
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,,L2 Active Power,kW,26.01
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,,L1 Active Power,kW,26.47
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.9
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,110.7
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,112.5
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,,L3 Active Power,kW,10.08
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,,L1 Active Power,kW,14.77
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,,N Current (RMS),A,47.6
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.97
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.77
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.86
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.97
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,09,L2 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,09,L1 Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.87
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.56
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.97
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,08,N Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,08,L1 Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.25
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.29
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.57
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.86
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,76.3
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,81.4
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,117.0
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,10.8
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,48.28
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,59.86
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.2
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
930846,DAYS LANE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,,L3 Active Power,kW,20.38
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,,L2 Active Power,kW,32.43
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,,L1 Active Power,kW,23.92
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,,N Current (RMS),A,40.7
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,86.4
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,138.8
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,101.4
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,,L3 Active Power,kW,11.84
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.67
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,,L1 Active Power,kW,21.76
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,,N Current (RMS),A,63.3
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,92.6
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.29
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.86
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.17
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.87
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,09,L1 Active Power,kW,-1.04
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,09,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,09,L2 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,09,L1 Current (RMS),A,5.7
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.96
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.56
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,08,L1 Active Power,kW,1.03
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,08,N Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,08,L1 Current (RMS),A,6.0
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.45
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.46
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.87
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.61
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,77.3
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,82.4
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,118.6
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,10.7
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,51.26
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,65.58
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,53.32
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
930846,DAYS LANE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,,L3 Active Power,kW,20.14
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,,L2 Active Power,kW,28.57
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,,L1 Active Power,kW,26.15
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,,N Current (RMS),A,28.3
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,85.2
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,121.6
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,110.5
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,,L3 Active Power,kW,11.87
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.01
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,,L1 Active Power,kW,20.36
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,,N Current (RMS),A,62.7
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.4
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.91
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.81
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.17
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.88
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.99
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,09,N Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,09,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,09,L2 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,09,L1 Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.91
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.56
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.98
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,08,N Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,08,L1 Current (RMS),A,5.7
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.64
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.11
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.37
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.72
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.78
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,69.3
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,90.1
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,117.7
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,10.6
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,52.99
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,60.52
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,56.3
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
930846,DAYS LANE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,,L3 Active Power,kW,19.53
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,,L2 Active Power,kW,26.33
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,,L1 Active Power,kW,23.16
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.9
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,112.0
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,98.1
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,,L3 Active Power,kW,18.25
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.97
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,,L1 Active Power,kW,12.9
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,,N Current (RMS),A,57.7
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.8
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.85
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.02
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.57
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.19
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.76
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.82
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,09,N Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,09,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,09,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,09,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.69
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,08,L3 Active Power,kW,0.05
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.47
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.81
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,08,N Current (RMS),A,7.4
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.56
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.88
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.98
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.36
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,68.8
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,92.5
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,114.9
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,10.6
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,59.33
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,57.41
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.43
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
930846,DAYS LANE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,,L3 Active Power,kW,17.99
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,,L2 Active Power,kW,25.37
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,,L1 Active Power,kW,23.32
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.3
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,107.7
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,98.9
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,,L3 Active Power,kW,10.16
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.86
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,,L1 Active Power,kW,11.69
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,,N Current (RMS),A,39.2
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.87
