Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.6
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.78
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.77
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,09,N Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,09,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,09,L1 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.68
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.02
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.5
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.77
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,08,N Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.42
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.09
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.29
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.36
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,65.0
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,93.0
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,111.7
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,10.5
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,49.94
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,55.66
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.4
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
930846,DAYS LANE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,,L3 Active Power,kW,18.69
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,,L2 Active Power,kW,27.49
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,,L1 Active Power,kW,19.44
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,,N Current (RMS),A,34.3
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,79.2
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,116.5
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.8
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,,L3 Active Power,kW,18.17
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.71
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,,L1 Active Power,kW,14.06
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,,N Current (RMS),A,60.8
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.5
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.99
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.0
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.54
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.18
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.72
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.71
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,09,N Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,09,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,09,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,09,L1 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.66
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,08,L3 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.47
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,08,N Current (RMS),A,7.3
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.48
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.09
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.32
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.05
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.68
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,64.1
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,90.0
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,110.8
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,10.4
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,57.84
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,56.5
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.15
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
930846,DAYS LANE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,,L3 Active Power,kW,18.51
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,,L2 Active Power,kW,25.69
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,,L1 Active Power,kW,18.76
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,,N Current (RMS),A,31.0
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.6
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,109.1
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.4
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,,L3 Active Power,kW,10.41
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.62
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,,L1 Active Power,kW,16.61
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,,N Current (RMS),A,55.8
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.9
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.12
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.62
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.79
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.77
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,09,N Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,09,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,09,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.72
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.03
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.52
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.77
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,08,N Current (RMS),A,6.3
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,08,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.52
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.76
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.77
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.22
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.2
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,66.4
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,87.6
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,111.2
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,10.4
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,49.36
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,55.93
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.62
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
930846,DAYS LANE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,,L3 Active Power,kW,16.49
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,,L2 Active Power,kW,27.39
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,,L1 Active Power,kW,19.5
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,,N Current (RMS),A,34.7
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,116.3
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.8
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,,L3 Active Power,kW,15.86
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.29
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,,L1 Active Power,kW,20.11
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,,N Current (RMS),A,64.7
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,85.7
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.83
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.74
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.86
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.92
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,09,N Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,09,L2 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,09,L1 Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.84
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.02
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.56
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.92
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,08,N Current (RMS),A,7.3
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,08,L1 Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.35
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.89
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.35
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.34
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.57
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,77.1
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,90.1
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,116.2
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,10.4
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,53.35
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,57.15
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.19
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
930846,DAYS LANE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,,L3 Active Power,kW,15.95
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,,L2 Active Power,kW,29.25
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,,L1 Active Power,kW,22.77
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,,N Current (RMS),A,38.4
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,125.2
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,97.5
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,,L3 Active Power,kW,11.22
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.35
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,,L1 Active Power,kW,13.82
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,,N Current (RMS),A,45.9
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.85
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.75
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.91
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.89
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,09,L2 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,09,L1 Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.85
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.62
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.9
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,08,N Current (RMS),A,6.9
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,08,L1 Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.01
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.85
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,29.16
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.73
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,85.2
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,88.3
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,124.0
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,10.3
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.67
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,60.91
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.33
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
930846,DAYS LANE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,,L3 Active Power,kW,16.31
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,,L2 Active Power,kW,24.8
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,,L1 Active Power,kW,20.3
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,,N Current (RMS),A,27.5
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,105.6
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,86.7
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,,L3 Active Power,kW,10.27
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.29
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,,L1 Active Power,kW,9.67
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,,N Current (RMS),A,36.1
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.58
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.0
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.6
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.83
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.7
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,09,N Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,09,L2 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,09,L1 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.7
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.58
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.71
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,08,N Current (RMS),A,7.0
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.27
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.01
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.4
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.83
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.9
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,77.9
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,90.6
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,118.3
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,10.2
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.68
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,55.75
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.91
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
930846,DAYS LANE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,,L3 Active Power,kW,16.23
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,,L2 Active Power,kW,25.12
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,,L1 Active Power,kW,19.92
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.4
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,106.9
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.9
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.3
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.25
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,,L1 Active Power,kW,13.11
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,,N Current (RMS),A,40.7
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.66
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.87
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.8
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,09,N Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,09,L2 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,09,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.74
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.59
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.82
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,08,N Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.22
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.17
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.69
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.78
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.9
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,78.3
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,91.6
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,118.0
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,10.1
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.93
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.96
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
930846,DAYS LANE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,,L3 Active Power,kW,15.73
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,,L2 Active Power,kW,25.17
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,,L1 Active Power,kW,19.28
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,107.4
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.4
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,,L3 Active Power,kW,8.12
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.28
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,,L1 Active Power,kW,11.8
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,,N Current (RMS),A,40.0
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.01
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.64
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.85
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.78
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,09,N Current (RMS),A,1.5
