Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,09,L2 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,09,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.72
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.58
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.8
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,08,N Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.46
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.38
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.67
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.37
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,79.8
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,90.2
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,117.5
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,10.0
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.95
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,54.94
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.47
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
930846,DAYS LANE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,,L3 Active Power,kW,16.62
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,,L2 Active Power,kW,26.94
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,,L1 Active Power,kW,21.99
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,,N Current (RMS),A,31.0
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.7
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,114.4
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,94.3
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,,L3 Active Power,kW,8.43
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.38
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.79
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,,N Current (RMS),A,30.4
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.01
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.02
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.64
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.85
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.78
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,09,L2 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,09,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.73
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.57
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.8
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,08,N Current (RMS),A,7.0
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,08,L1 Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.43
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.38
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.34
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.48
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,82.5
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,90.0
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,120.2
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,9.9
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.14
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,57.95
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.29
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
930846,DAYS LANE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,,L3 Active Power,kW,16.67
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,,L2 Active Power,kW,30.81
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,,L1 Active Power,kW,22.97
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,,N Current (RMS),A,40.4
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,130.5
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,97.7
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,,L3 Active Power,kW,8.45
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.35
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,,L1 Active Power,kW,11.75
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,,N Current (RMS),A,36.6
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.65
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.7
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.83
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.86
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,09,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,09,L1 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.78
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.55
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.87
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,08,N Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,08,L1 Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.7
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.32
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.31
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.5
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,78.4
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,89.6
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,115.6
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,9.8
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.12
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,60.4
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.22
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
930846,DAYS LANE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,,L3 Active Power,kW,17.26
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,,L2 Active Power,kW,28.96
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,,L1 Active Power,kW,23.19
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,,N Current (RMS),A,33.5
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,122.6
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,98.3
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.71
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.29
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,,L1 Active Power,kW,10.13
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,,N Current (RMS),A,34.6
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.5
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.02
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.69
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.84
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.81
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,09,N Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,09,L2 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,09,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.78
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.57
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.83
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,08,N Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.67
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.8
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.07
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.1
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.69
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,79.6
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,88.6
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,119.0
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,9.7
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.74
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,59.12
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.02
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
930846,DAYS LANE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,,L3 Active Power,kW,17.22
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,,L2 Active Power,kW,23.53
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,,L1 Active Power,kW,23.67
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.9
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,99.6
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,100.7
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,,L3 Active Power,kW,9.7
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.21
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,,L1 Active Power,kW,9.72
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,,N Current (RMS),A,36.2
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.52
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,-0.03
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.66
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.82
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.72
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,09,N Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,09,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,09,L1 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.75
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.03
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.56
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.73
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,08,N Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.64
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.18
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.85
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.28
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.06
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,71.6
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,87.8
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,111.5
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,9.6
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.47
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,51.8
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.45
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
930846,DAYS LANE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,,L3 Active Power,kW,16.65
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,,L2 Active Power,kW,27.56
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,,L1 Active Power,kW,22.58
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,,N Current (RMS),A,30.6
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.7
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,116.7
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,95.5
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.18
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.18
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.97
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,,N Current (RMS),A,30.7
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.59
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.74
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.68
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,09,N Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,09,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,09,L1 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.68
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.5
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.68
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,08,N Current (RMS),A,6.2
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.68
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.87
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.1
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.57
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.73
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,70.4
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,88.8
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,108.7
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,9.6
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.66
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,55.14
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.28
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
930846,DAYS LANE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,,L3 Active Power,kW,15.75
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,,L2 Active Power,kW,27.97
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,,L1 Active Power,kW,23.23
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,,N Current (RMS),A,33.6
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,118.9
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,98.3
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,,L3 Active Power,kW,10.14
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.18
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.91
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,,N Current (RMS),A,36.0
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.61
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.75
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.72
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,09,N Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,09,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,09,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.7
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.5
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.72
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,08,N Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.51
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.25
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.2
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.83
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.03
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,68.5
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,89.2
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,109.7
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,9.5
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,46.8
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,55.78
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.16
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
930846,DAYS LANE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,,L3 Active Power,kW,19.28
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,,L2 Active Power,kW,26.38
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,,L1 Active Power,kW,19.83
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,,N Current (RMS),A,32.9
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.6
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,112.8
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.5
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,,L3 Active Power,kW,10.0
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.01
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.66
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,,N Current (RMS),A,32.3
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.86
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,-0.01
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.48
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.67
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.58
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,09,N Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,09,L1 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.58
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,08,L3 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.45
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,08,N Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
