Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,08,L1 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.45
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.47
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.1
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.22
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.15
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,68.0
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,88.8
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,107.1
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,9.5
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,50.12
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,53.69
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.65
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
930846,DAYS LANE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,,L3 Active Power,kW,21.59
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,,L2 Active Power,kW,22.07
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,,L1 Active Power,kW,19.1
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,,N Current (RMS),A,23.9
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,90.7
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,93.4
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.2
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.9
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.07
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,,L1 Active Power,kW,10.99
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,,N Current (RMS),A,38.9
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.87
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.56
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.73
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.63
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,09,N Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,09,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,09,L1 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.67
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,08,L3 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.5
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.63
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,08,N Current (RMS),A,7.3
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,08,L1 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.72
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.47
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.11
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.84
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.19
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,66.9
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,84.8
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,105.3
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,9.5
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,50.31
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,49.1
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.28
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
930846,DAYS LANE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,,L3 Active Power,kW,20.93
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,,L2 Active Power,kW,23.36
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,,L1 Active Power,kW,26.11
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,87.7
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,98.5
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,109.8
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,,L3 Active Power,kW,9.39
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.03
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,,L1 Active Power,kW,12.4
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,,N Current (RMS),A,41.4
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.51
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,-0.02
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.7
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.8
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.8
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,09,N Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,09,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,09,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.81
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.01
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.53
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.8
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,08,N Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.53
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.3
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.51
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.05
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.97
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,65.9
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.6
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,105.5
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,9.4
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,49.49
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,50.23
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.47
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
930846,DAYS LANE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,,L3 Active Power,kW,18.22
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,,L2 Active Power,kW,27.5
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,,L1 Active Power,kW,26.02
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.2
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,116.2
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,110.0
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.27
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.16
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,,L1 Active Power,kW,11.78
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,,N Current (RMS),A,38.0
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.75
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.8
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.84
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,09,N Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,09,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,09,L1 Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.85
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.53
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.84
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,08,N Current (RMS),A,6.0
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,08,L1 Current (RMS),A,5.1
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.51
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.41
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.03
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.49
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.74
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,72.4
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,80.1
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,108.0
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,9.4
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.19
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,54.99
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.54
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
930846,DAYS LANE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,,L3 Active Power,kW,21.14
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,,L2 Active Power,kW,25.81
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,,L1 Active Power,kW,22.07
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,89.3
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,109.6
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,93.6
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.56
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.22
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,,L1 Active Power,kW,22.12
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,,N Current (RMS),A,67.7
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,95.8
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.61
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.84
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.86
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,09,L1 Active Power,kW,-1.06
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,09,L2 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,09,L1 Current (RMS),A,5.8
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.94
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.55
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,08,L1 Active Power,kW,1.08
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,08,N Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,08,L1 Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.78
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.36
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.07
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,77.2
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.7
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,103.8
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,9.3
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.08
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,53.31
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.31
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
930846,DAYS LANE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,,L3 Active Power,kW,22.93
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,,L2 Active Power,kW,26.9
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,,L1 Active Power,kW,20.02
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,,N Current (RMS),A,31.5
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,96.6
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,115.3
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.3
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.35
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.23
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,,L1 Active Power,kW,14.28
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,,N Current (RMS),A,42.8
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.65
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.64
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.51
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.83
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,09,N Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,09,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.73
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.02
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.28
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.8
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,08,N Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.9
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.95
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.95
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,53.4
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.5
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,9.3
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.84
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.96
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.23
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
930846,DAYS LANE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,,L3 Active Power,kW,21.67
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,,L2 Active Power,kW,22.01
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,,L1 Active Power,kW,15.8
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,,N Current (RMS),A,33.5
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,92.3
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,93.3
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.2
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,,L3 Active Power,kW,8.42
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.22
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,,L1 Active Power,kW,21.29
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,,N Current (RMS),A,64.8
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.0
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.63
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.67
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.17
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.53
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.85
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,09,N Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,09,L1 Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.76
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,08,L3 Active Power,kW,0.0
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.29
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.84
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,08,N Current (RMS),A,5.7
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,08,L1 Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.19
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.76
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.98
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,49.4
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.2
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,9.2
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.5
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.08
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.54
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
930846,DAYS LANE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,,L3 Active Power,kW,17.94
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,,L2 Active Power,kW,20.34
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,,L1 Active Power,kW,14.73
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.4
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.6
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.39
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.18
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,,L1 Active Power,kW,15.43
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,,N Current (RMS),A,46.6
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.59
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.5
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.71
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,09,N Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,09,L1 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.67
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.03
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.29
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.71
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,08,N Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,08,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.32
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.45
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.49
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,49.1
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.5
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,9.2
