Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.37
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.86
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.66
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
930846,DAYS LANE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,,L3 Active Power,kW,16.69
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,,L2 Active Power,kW,20.62
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,,L1 Active Power,kW,18.02
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.3
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.0
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.05
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.15
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,,L1 Active Power,kW,10.16
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,,N Current (RMS),A,34.1
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.64
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.58
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.49
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.67
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,09,N Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,09,L1 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.66
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.29
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.66
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,08,N Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.12
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.3
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,50.3
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.0
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,9.2
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.57
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.9
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.55
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
930846,DAYS LANE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,,L3 Active Power,kW,17.35
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,,L2 Active Power,kW,20.61
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,,L1 Active Power,kW,15.11
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.9
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.8
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.1
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.16
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,,L1 Active Power,kW,12.5
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,,N Current (RMS),A,38.3
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.62
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.56
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.48
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.67
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,09,N Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,09,L1 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.65
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.29
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.66
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,08,N Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.81
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.61
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,51.5
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.3
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,9.3
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.97
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.19
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.03
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
930846,DAYS LANE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,,L3 Active Power,kW,18.27
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,,L2 Active Power,kW,22.0
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,,L1 Active Power,kW,15.99
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.5
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.4
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.2
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.93
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.2
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,,L1 Active Power,kW,15.88
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,,N Current (RMS),A,48.2
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.73
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.63
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.5
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.74
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,09,N Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,09,L1 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.71
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.29
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.73
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,08,N Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.13
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.36
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,48.6
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.2
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,9.3
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.02
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.51
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.33
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
930846,DAYS LANE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,,L3 Active Power,kW,18.22
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,,L2 Active Power,kW,18.42
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,,L1 Active Power,kW,17.26
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.6
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.1
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.9
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.54
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.19
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.72
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.0
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.02
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.51
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.44
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.59
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,09,N Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,09,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,09,L1 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.59
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.01
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.25
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,08,N Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.92
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.57
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,47.0
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.1
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,9.3
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.42
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.37
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.46
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
930846,DAYS LANE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,,L3 Active Power,kW,17.75
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,,L2 Active Power,kW,21.54
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,,L1 Active Power,kW,10.98
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,,N Current (RMS),A,40.0
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.0
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,94.0
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.78
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.17
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.12
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,,N Current (RMS),A,23.9
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.4
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.37
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.48
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,09,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,09,L1 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.01
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.22
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.46
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,08,N Current (RMS),A,5.2
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,08,L1 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.9
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.58
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,47.6
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.4
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,9.3
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.18
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.03
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.54
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
930846,DAYS LANE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,,L3 Active Power,kW,17.84
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,,L2 Active Power,kW,19.15
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.36
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,,N Current (RMS),A,34.1
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.1
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.9
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.02
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.25
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,,L1 Active Power,kW,15.69
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,,N Current (RMS),A,45.1
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.63
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.53
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.46
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.62
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,09,N Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,09,L1 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.61
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.03
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.27
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.61
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,08,N Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.84
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.69
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,46.9
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,9.3
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.42
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.91
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.4
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
930846,DAYS LANE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,,L3 Active Power,kW,18.43
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,,L2 Active Power,kW,20.58
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,,L1 Active Power,kW,12.87
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,77.5
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.3
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.56
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.27
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,,L1 Active Power,kW,14.0
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,,N Current (RMS),A,39.3
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.61
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.52
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.44
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.65
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,09,N Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,09,L1 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.59
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.03
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.25
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.64
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,08,N Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.07
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.46
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.36
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,45.6
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.5
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,9.3
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.77
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.12
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.22
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
