Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
930846,DAYS LANE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,,L3 Active Power,kW,17.6
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,,L2 Active Power,kW,19.93
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,,L1 Active Power,kW,12.75
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,,N Current (RMS),A,28.7
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,84.6
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.16
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.19
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,,L1 Active Power,kW,10.0
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,,N Current (RMS),A,28.0
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.46
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.42
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.57
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,09,N Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,09,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,09,L1 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.54
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.02
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.25
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,08,N Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.65
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.16
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,47.0
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.1
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,9.3
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.14
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.02
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.19
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
930846,DAYS LANE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,,L3 Active Power,kW,16.15
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,,L2 Active Power,kW,19.71
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,,L1 Active Power,kW,11.79
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,,N Current (RMS),A,29.8
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,84.1
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.3
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.25
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.96
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.45
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.41
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.55
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,09,N Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,09,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,09,L1 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.03
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.24
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.54
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,08,N Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.84
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.9
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,46.2
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,9.4
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.05
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.59
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.21
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
930846,DAYS LANE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,,L3 Active Power,kW,16.28
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,,L2 Active Power,kW,19.09
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.22
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,,N Current (RMS),A,31.3
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.1
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.28
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.28
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.86
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.4
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.38
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.49
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,09,N Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,09,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,09,L1 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.01
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.22
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.47
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,08,N Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,08,L1 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.23
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.76
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,44.0
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.7
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,9.4
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.55
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.83
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.53
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
930846,DAYS LANE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,,L3 Active Power,kW,16.19
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,,L2 Active Power,kW,17.56
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,,L1 Active Power,kW,11.7
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.72
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.3
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.13
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.02
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.39
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.38
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.48
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,09,N Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,09,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,09,L1 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,08,L3 Active Power,kW,0.0
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.23
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.47
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,08,N Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,08,L1 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.05
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.18
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.72
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,44.1
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.7
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,9.4
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.87
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.28
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.21
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
930846,DAYS LANE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,,L3 Active Power,kW,16.11
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,,L2 Active Power,kW,18.9
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,,L1 Active Power,kW,10.68
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,,N Current (RMS),A,29.7
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.3
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.84
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.3
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.39
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.65
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.37
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.36
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.45
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,09,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,09,L1 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,08,L3 Active Power,kW,0.0
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.22
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.44
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,08,N Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,08,L1 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.9
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.77
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,44.8
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,9.4
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.62
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.76
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.42
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
930846,DAYS LANE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,,L3 Active Power,kW,16.08
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,,L2 Active Power,kW,23.79
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,,L1 Active Power,kW,10.77
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,,N Current (RMS),A,41.8
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,101.1
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.55
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.4
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.85
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.42
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.33
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.51
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,09,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,09,L1 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.02
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.18
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.48
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,08,N Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,08,L1 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.85
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.22
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.42
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,43.4
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,9.4
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.24
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.15
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.03
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
930846,DAYS LANE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,,L3 Active Power,kW,16.51
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,,L2 Active Power,kW,25.06
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,,L1 Active Power,kW,11.38
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,,N Current (RMS),A,44.7
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,106.9
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,,L3 Active Power,kW,10.2
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.68
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,,L1 Active Power,kW,9.22
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,,N Current (RMS),A,33.5
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.52
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.43
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.32
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.51
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,09,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,09,L1 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,08,L3 Active Power,kW,0.0
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.48
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,08,N Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.2
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.34
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.43
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,42.3
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,9.4
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.65
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.76
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
930846,DAYS LANE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,,L3 Active Power,kW,18.27
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,,L2 Active Power,kW,16.94
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.53
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,,N Current (RMS),A,29.8
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.5
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
