Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,,L3 Active Power,kW,8.15
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.35
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,,L1 Active Power,kW,15.6
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,,N Current (RMS),A,47.3
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.6
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.01
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.53
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.43
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.58
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,09,N Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,09,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,09,L1 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.61
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,08,L3 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.24
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,08,N Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.63
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.22
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,43.4
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,9.4
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.78
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.3
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.57
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
930846,DAYS LANE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,,L3 Active Power,kW,18.35
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,,L2 Active Power,kW,16.82
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,,L1 Active Power,kW,11.32
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.7
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.47
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.32
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,,L1 Active Power,kW,14.77
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,,N Current (RMS),A,45.2
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.38
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.01
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.54
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.45
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.58
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,09,N Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,09,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,09,L1 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.62
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,08,L3 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.26
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,08,N Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.71
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.94
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,45.6
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,9.4
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.26
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.65
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.5
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
930846,DAYS LANE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,,L3 Active Power,kW,17.75
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,,L2 Active Power,kW,17.91
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,,L1 Active Power,kW,10.63
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,,N Current (RMS),A,29.3
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.9
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.6
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.1
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.01
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.75
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,,N Current (RMS),A,34.4
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.64
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,-0.01
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.43
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.39
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.46
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,09,N Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,09,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,09,L1 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,08,L3 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.23
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.45
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,08,N Current (RMS),A,5.5
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,08,L1 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.72
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.81
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,45.1
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,9.5
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.33
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.54
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.74
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
930846,DAYS LANE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,,L3 Active Power,kW,12.73
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,,L2 Active Power,kW,19.04
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,,L1 Active Power,kW,11.73
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.7
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.12
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.34
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.73
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.44
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.41
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.46
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,09,N Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,09,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,09,L1 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.26
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.46
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,08,N Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,08,L1 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.94
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.99
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.41
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,45.2
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.9
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,9.5
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.59
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.53
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.52
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
930846,DAYS LANE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,,L3 Active Power,kW,10.9
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,,L2 Active Power,kW,17.1
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,,L1 Active Power,kW,11.49
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.28
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.18
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.61
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.45
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.44
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.46
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,09,N Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,09,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,09,L1 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.28
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.47
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,08,N Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.78
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.03
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,46.2
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,9.5
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.75
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.49
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.16
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
930846,DAYS LANE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,,L3 Active Power,kW,11.16
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,,L2 Active Power,kW,16.79
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,,L1 Active Power,kW,11.49
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.7
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.48
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.36
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,,N Current (RMS),A,19.9
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.02
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.43
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.43
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.45
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,09,N Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,09,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,09,L1 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.28
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.45
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,08,N Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,08,L1 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.82
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.92
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,45.7
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,9.5
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.26
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.05
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.34
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
930846,DAYS LANE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,,L3 Active Power,kW,10.51
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,,L2 Active Power,kW,17.23
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,,L1 Active Power,kW,12.01
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.8
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.31
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.5
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.12
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.42
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.4
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.44
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,09,N Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,09,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,09,L1 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.25
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.45
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,08,N Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,08,L1 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.97
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.68
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,43.7
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,9.5
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.6
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.77
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.96
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
930846,DAYS LANE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,,L3 Active Power,kW,15.73
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,,L2 Active Power,kW,18.41
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,,L1 Active Power,kW,11.73
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,,N Current (RMS),A,27.1
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.37
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.95
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
