Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.75
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.02
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.4
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.4
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.45
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,09,N Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,09,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,09,L1 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.03
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.25
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.45
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,08,N Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,08,L1 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.72
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.84
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,45.6
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,9.5
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.6
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.77
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.06
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
930846,DAYS LANE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,,L3 Active Power,kW,14.17
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,,L2 Active Power,kW,16.79
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,,L1 Active Power,kW,11.56
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.27
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.6
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.89
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.01
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.4
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.41
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.45
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,09,N Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,09,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,09,L1 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.03
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.26
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.45
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,08,N Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,08,L1 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.59
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.84
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.4
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,46.2
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,9.5
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.82
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.03
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.89
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
930846,DAYS LANE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.69
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,,L2 Active Power,kW,16.96
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,,L1 Active Power,kW,11.97
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,,N Current (RMS),A,25.9
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.35
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.32
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.45
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.44
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.49
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,09,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,09,L1 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.29
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.5
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,08,N Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.61
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.66
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,45.6
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,9.6
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.45
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.02
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.77
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
930846,DAYS LANE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,,L3 Active Power,kW,9.98
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,,L2 Active Power,kW,16.89
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,,L1 Active Power,kW,12.29
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.2
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.1
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.71
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.64
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.45
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.43
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.5
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,09,N Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,09,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,09,L1 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.28
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.5
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,08,N Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.04
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.95
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,43.9
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.5
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,9.6
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.92
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.22
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.48
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
930846,DAYS LANE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,,L3 Active Power,kW,8.77
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,,L2 Active Power,kW,17.21
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,,L1 Active Power,kW,11.73
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,,N Current (RMS),A,25.3
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.4
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.12
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.45
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.44
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.49
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,09,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,09,L1 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.29
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.49
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,08,N Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.64
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.94
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.42
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,46.0
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.5
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,9.6
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.6
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.46
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.31
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
930846,DAYS LANE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,,L3 Active Power,kW,8.38
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,,L2 Active Power,kW,17.63
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,,L1 Active Power,kW,12.57
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.7
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.18
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.73
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.54
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.47
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.43
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.52
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,09,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,09,L1 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.28
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.53
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,08,N Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.71
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.82
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.33
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,45.4
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,9.6
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.07
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.73
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.7
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
930846,DAYS LANE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,,L3 Active Power,kW,8.8
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,,L2 Active Power,kW,17.99
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,,L1 Active Power,kW,13.92
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.3
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.09
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.6
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.8
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.5
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.44
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.54
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,09,N Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,09,L1 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.54
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.28
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.54
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,08,N Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.02
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.96
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.92
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,45.1
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,9.6
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.64
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,33.46
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.96
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
930846,DAYS LANE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,,L3 Active Power,kW,8.59
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,,L2 Active Power,kW,17.78
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,,L1 Active Power,kW,11.95
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.7
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.24
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,,L1 Active Power,kW,8.06
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.11
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.47
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.42
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.51
