Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,09,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,09,L1 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.26
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.52
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,08,N Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,08,L1 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.08
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.96
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.43
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,45.5
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.7
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,9.6
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.72
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.6
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.58
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
930846,DAYS LANE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,,L3 Active Power,kW,8.15
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,,L2 Active Power,kW,15.78
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,,L1 Active Power,kW,14.23
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,,N Current (RMS),A,23.9
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.99
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.77
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.08
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.49
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.47
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.53
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,09,L1 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.3
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.54
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,08,N Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.83
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.07
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,47.1
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,9.7
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.76
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.65
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.56
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
930846,DAYS LANE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,,L3 Active Power,kW,6.96
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,,L2 Active Power,kW,14.97
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,,L1 Active Power,kW,16.22
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,,N Current (RMS),A,30.5
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.7
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.38
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.54
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.8
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.29
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.53
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.49
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.57
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,09,N Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,09,L1 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.32
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,08,N Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.07
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.12
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,46.7
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,9.7
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.21
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.09
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.6
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
930846,DAYS LANE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,,L3 Active Power,kW,7.42
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,,L2 Active Power,kW,15.2
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,,L1 Active Power,kW,17.86
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,,N Current (RMS),A,33.6
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.3
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.16
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.54
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,,L1 Active Power,kW,6.9
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.45
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.54
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.49
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.61
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,09,N Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,09,L1 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.58
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.3
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,08,N Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.44
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.24
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,45.1
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,9.8
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.81
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.62
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.28
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
930846,DAYS LANE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,,L3 Active Power,kW,7.15
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,,L2 Active Power,kW,15.89
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,,L1 Active Power,kW,13.51
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.12
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,,L1 Active Power,kW,6.64
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.13
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.49
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.47
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.51
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,09,L1 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.31
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.53
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,08,N Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.44
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.45
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.35
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,46.5
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.6
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,9.8
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.51
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.19
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.6
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
930846,DAYS LANE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,,L3 Active Power,kW,7.25
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,,L2 Active Power,kW,17.25
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,,L1 Active Power,kW,14.18
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,,N Current (RMS),A,28.2
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.52
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,,L1 Active Power,kW,6.4
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.03
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.52
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.52
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.53
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,09,L1 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.57
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.35
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.54
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,08,N Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.45
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.02
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,52.5
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.1
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,9.8
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.02
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.04
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.14
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
930846,DAYS LANE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.6
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,,L2 Active Power,kW,15.83
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,,L1 Active Power,kW,12.97
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.12
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.76
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.99
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.5
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.51
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.51
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,09,L1 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.55
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.34
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.52
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,08,N Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,08,L1 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.11
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.55
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.51
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.49
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,51.1
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,9.8
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.08
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.05
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.31
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
930846,DAYS LANE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,,L3 Active Power,kW,7.72
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,,L2 Active Power,kW,16.32
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,,L1 Active Power,kW,14.69
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.2
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.54
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,,L1 Active Power,kW,7.03
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.09
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.48
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.46
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.54
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,09,N Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,09,L1 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.29
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,08,N Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.4
