Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.08
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.04
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,44.4
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,9.9
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.14
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.2
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
930846,DAYS LANE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.13
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.6
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,,L2 Active Power,kW,15.64
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,,L1 Active Power,kW,14.36
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.5
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,,L1 Active Power,kW,7.51
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.2
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.5
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.48
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.56
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,09,N Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,09,L1 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.31
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,08,N Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.11
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.92
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.26
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.4
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,47.0
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.1
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,9.9
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.83
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.82
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.37
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
930846,DAYS LANE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.54
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,,L2 Active Power,kW,16.16
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,,L1 Active Power,kW,14.72
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,,N Current (RMS),A,25.7
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.6
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,,L1 Active Power,kW,6.72
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.19
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.51
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.51
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.56
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,09,L1 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.55
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.33
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,08,N Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.06
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.51
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.39
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,51.0
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,9.9
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.6
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.93
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
930846,DAYS LANE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.58
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,,L2 Active Power,kW,17.05
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,,L1 Active Power,kW,15.88
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.7
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.4
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.07
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.7
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.49
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.47
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.55
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,09,L1 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.3
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,08,N Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.25
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.2
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.43
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,49.1
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.0
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,10.0
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.03
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.68
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.49
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
930846,DAYS LANE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.9
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,,L2 Active Power,kW,18.71
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,,L1 Active Power,kW,16.19
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,,N Current (RMS),A,30.9
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.7
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.5
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.01
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.6
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.49
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.48
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.57
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,09,L1 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.31
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,08,N Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.39
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.98
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,51.2
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.4
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,10.0
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.59
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,38.05
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.8
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
930846,DAYS LANE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,,L3 Active Power,kW,8.24
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,,L2 Active Power,kW,16.66
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,,L1 Active Power,kW,15.7
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.8
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.59
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.82
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.02
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.52
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.53
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.57
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,09,L1 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.57
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.36
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,08,N Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,08,L1 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.26
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.87
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.51
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,55.0
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.1
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,10.0
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.88
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.29
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.15
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
930846,DAYS LANE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,,L3 Active Power,kW,9.91
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,,L2 Active Power,kW,16.16
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,,L1 Active Power,kW,16.08
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.76
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,,L1 Active Power,kW,7.56
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.11
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.55
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.61
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,09,L1 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.61
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.37
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,08,N Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.2
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.03
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,56.4
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.7
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,10.0
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.65
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,36.07
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.23
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
930846,DAYS LANE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,,L3 Active Power,kW,10.41
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,,L2 Active Power,kW,16.43
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,,L1 Active Power,kW,18.6
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.5
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.0
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.87
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.87
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.05
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.57
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.62
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,09,L1 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.62
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.36
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.63
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,08,N Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.19
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.54
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.04
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.4
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,54.7
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.6
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,10.0
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
