Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.59
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.27
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.99
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
930846,DAYS LANE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,,L3 Active Power,kW,12.03
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,,L2 Active Power,kW,16.72
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,,L1 Active Power,kW,18.64
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.1
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.51
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.59
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.59
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.62
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,09,L1 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.65
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.37
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.64
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,08,N Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.25
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.89
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,55.7
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.9
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,10.0
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.55
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.39
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.8
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
930846,DAYS LANE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,,L3 Active Power,kW,13.52
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,,L2 Active Power,kW,16.93
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,,L1 Active Power,kW,17.73
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.4
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.5
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.73
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.58
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.02
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.01
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.53
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.53
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.56
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,09,N Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,09,L1 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.6
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.35
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,08,N Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.08
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.25
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.99
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.51
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,56.0
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.3
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,10.1
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.27
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.71
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.93
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
930846,DAYS LANE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,,L3 Active Power,kW,11.59
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,,L2 Active Power,kW,16.88
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,,L1 Active Power,kW,20.24
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.3
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,85.8
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.75
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.24
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.11
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.62
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.61
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.67
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,09,L1 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.69
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.4
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.68
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,08,N Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.45
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.71
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,61.4
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,75.6
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,10.1
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.54
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,40.49
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.19
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
930846,DAYS LANE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,,L3 Active Power,kW,11.46
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,,L2 Active Power,kW,18.43
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,,L1 Active Power,kW,16.63
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.2
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.6
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.95
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.6
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.04
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.7
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.01
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.54
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.57
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,09,L1 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.6
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.37
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,08,N Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,08,L1 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.98
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.35
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.55
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,57.7
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,73.7
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,10.1
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.16
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,39.27
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.32
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
930846,DAYS LANE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,,L3 Active Power,kW,9.99
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,,L2 Active Power,kW,21.92
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,,L1 Active Power,kW,17.81
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,,N Current (RMS),A,34.1
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,92.8
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.1
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.63
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,,L1 Active Power,kW,16.43
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,,N Current (RMS),A,55.3
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.0
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.09
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.76
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.66
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.83
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,09,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,09,L1 Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.81
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.43
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.85
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,08,N Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,08,L1 Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.3
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.63
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.48
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,60.3
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.2
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,10.1
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.95
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,42.41
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.75
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
930846,DAYS LANE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,,L3 Active Power,kW,10.53
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,,L2 Active Power,kW,22.85
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,,L1 Active Power,kW,15.28
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,,N Current (RMS),A,34.7
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,96.8
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.03
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,,L1 Active Power,kW,18.75
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,,N Current (RMS),A,60.4
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.7
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.01
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.76
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.65
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.84
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,09,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,09,L1 Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.81
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.41
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.85
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,08,N Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,08,L1 Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.28
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.82
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.49
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,61.0
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.5
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,10.1
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.08
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,44.28
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.59
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
930846,DAYS LANE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,,L3 Active Power,kW,9.67
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,,L2 Active Power,kW,21.63
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,,L1 Active Power,kW,16.96
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,,N Current (RMS),A,32.0
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,92.1
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.99
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.65
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,,L1 Active Power,kW,12.47
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,,N Current (RMS),A,36.6
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.06
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.68
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.74
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,09,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.74
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.4
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.75
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,08,N Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.19
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.35
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.65
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,60.6
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.4
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,10.1
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.75
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,42.22
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.07
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
