Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
930846,DAYS LANE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,,L3 Active Power,kW,8.63
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,,L2 Active Power,kW,23.41
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,,L1 Active Power,kW,15.83
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,,N Current (RMS),A,38.3
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,99.2
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.96
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.65
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.98
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.81
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.56
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.61
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,09,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,09,L1 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.62
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.37
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,08,N Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.02
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.23
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.9
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.57
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,62.1
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.3
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,10.2
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.59
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,44.96
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.47
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
930846,DAYS LANE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,,L3 Active Power,kW,8.44
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,,L2 Active Power,kW,24.12
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,,L1 Active Power,kW,15.16
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,,N Current (RMS),A,41.7
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,102.0
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,,L3 Active Power,kW,7.51
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.65
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.18
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.77
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.54
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.56
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,09,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,09,L1 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.61
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.38
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,08,N Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.15
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.7
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.6
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,65.6
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,79.3
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,10.2
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.86
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,46.42
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.04
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
930846,DAYS LANE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,,L3 Active Power,kW,8.21
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,,L2 Active Power,kW,22.66
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,,L1 Active Power,kW,14.48
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,,N Current (RMS),A,39.0
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,96.0
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,,L3 Active Power,kW,8.07
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.63
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.68
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,,N Current (RMS),A,27.1
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.12
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.52
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.54
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,09,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,09,L1 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.59
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.38
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,08,N Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,08,L1 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.24
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.24
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.92
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,65.5
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.3
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,10.3
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.3
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,45.51
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.78
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
930846,DAYS LANE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,,L3 Active Power,kW,9.78
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,,L2 Active Power,kW,24.93
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,,L1 Active Power,kW,16.87
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,,N Current (RMS),A,39.6
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,105.2
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.9
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.26
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.04
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.5
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.56
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.62
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,09,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,09,L1 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.63
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.37
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,08,N Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.24
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.71
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.36
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.51
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,65.1
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.4
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,82.0
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,10.3
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.5
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,50.64
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.59
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
930846,DAYS LANE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
